Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.58,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,16.7,8.06
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,30.17,20.44
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,43.41,32.58
2016,1,1,8,45,0.0,62.5,4.4,3.5,62.5,57.71,45.46
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,72.14,58.28
2016,1,1,9,15,0.0,93.5,4.5,4.0,93.5,86.71,71.12
2016,1,1,9,30,0.0,109.0,4.5,4.0,109.0,101.39,83.91
2016,1,1,9,45,9.5,133.5,4.55,4.5,137.5,128.16,106.73
2016,1,1,10,0,19.0,158.0,4.6,5.0,166.0,156.21,130.49
2016,1,1,10,15,81.0,186.5,4.5,5.0,224.5,217.36,182.58
2016,1,1,10,30,143.0,215.0,4.4,5.0,283.0,287.02,241.6
2016,1,1,10,45,88.0,214.0,4.35,5.0,257.0,258.05,216.79
2016,1,1,11,0,33.0,213.0,4.3,5.0,231.0,228.72,191.23
2016,1,1,11,15,56.5,233.5,4.25,5.0,265.0,267.13,223.73
2016,1,1,11,30,80.0,254.0,4.2,5.0,299.0,307.61,257.63
2016,1,1,11,45,139.0,264.5,4.2,5.0,345.0,372.52,312.31
2016,1,1,12,0,198.0,275.0,4.2,5.0,391.0,433.16,362.95
2016,1,1,12,15,212.0,276.5,4.15,5.0,402.0,452.62,378.86
2016,1,1,12,30,226.0,278.0,4.1,5.0,413.0,472.05,394.86
2016,1,1,12,45,116.0,234.5,4.05,5.5,304.0,342.33,286.42
2016,1,1,13,0,6.0,191.0,4.0,6.0,195.0,189.19,155.91
2016,1,1,13,15,36.5,223.0,3.95,6.0,244.5,259.28,215.86
2016,1,1,13,30,67.0,255.0,3.9,6.0,294.0,323.08,269.42
2016,1,1,13,45,42.0,228.5,3.85,6.0,252.5,273.92,228.17
2016,1,1,14,0,17.0,202.0,3.8,6.0,211.0,213.29,177.2
2016,1,1,14,15,8.5,140.5,3.7,6.0,145.0,141.9,117.05
2016,1,1,14,30,0.0,79.0,3.6,6.0,79.0,73.56,58.38
2016,1,1,14,45,0.0,64.5,3.5,6.0,64.5,60.01,46.8
2016,1,1,15,0,0.0,50.0,3.4,6.0,50.0,46.47,35.12
2016,1,1,15,15,0.0,45.5,3.2,5.5,45.5,42.27,31.61
2016,1,1,15,30,0.0,41.0,3.0,5.0,41.0,38.08,28.05
2016,1,1,15,45,0.0,36.0,2.8,5.0,36.0,33.42,24.0
2016,1,1,16,0,0.0,31.0,2.6,5.0,31.0,28.76,19.9
2016,1,1,16,15,0.0,25.5,2.35,4.5,25.5,23.65,15.38
2016,1,1,16,30,0.0,20.0,2.1,4.0,20.0,18.54,10.8
2016,1,1,16,45,0.0,15.0,1.85,4.0,15.0,13.89,6.56
2016,1,1,17,0,0.0,10.0,1.6,4.0,10.0,9.26,2.3
2016,1,1,17,15,0.0,5.5,1.55,4.0,5.5,5.09,0.0
2016,1,1,17,30,0.0,1.0,1.5,4.0,1.0,0.95,0.0
2016,1,1,17,45,0.0,0.5,1.5,4.0,0.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.5,2.5,2.38,0.0
2016,1,2,8,0,0.0,5.0,0.8,5.0,5.0,4.62,0.0
2016,1,2,8,15,0.0,8.5,0.8,5.0,8.5,7.87,1.14
2016,1,2,8,30,0.0,12.0,0.8,5.0,12.0,11.11,4.13
2016,1,2,8,45,0.0,16.5,0.85,5.0,16.5,15.29,7.92
2016,1,2,9,0,0.0,21.0,0.9,5.0,21.0,19.47,11.69
2016,1,2,9,15,0.0,25.0,0.85,5.0,25.0,23.19,15.01
2016,1,2,9,30,0.0,29.0,0.8,5.0,29.0,26.91,18.3
2016,1,2,9,45,0.0,81.0,0.8,5.5,81.0,75.41,60.74
2016,1,2,10,0,0.0,133.0,0.8,6.0,133.0,124.47,102.51
2016,1,2,10,15,23.0,166.0,0.8,6.0,177.0,166.99,138.05
2016,1,2,10,30,46.0,199.0,0.8,6.0,221.0,216.42,178.94
2016,1,2,10,45,28.0,192.5,0.8,6.0,206.0,202.79,167.1
2016,1,2,11,0,10.0,186.0,0.8,6.0,191.0,182.57,149.96
2016,1,2,11,15,7.5,184.5,0.8,6.0,188.5,180.15,147.81
2016,1,2,11,30,5.0,183.0,0.8,6.0,186.0,177.51,145.4
2016,1,2,11,45,2.5,163.5,0.8,6.5,165.0,156.85,127.84
2016,1,2,12,0,0.0,144.0,0.8,7.0,144.0,136.07,110.24
2016,1,2,12,15,0.0,143.5,0.85,7.0,143.5,135.71,109.98
2016,1,2,12,30,0.0,143.0,0.9,7.0,143.0,135.36,109.69
2016,1,2,12,45,0.0,139.5,0.95,7.5,139.5,132.05,106.75
2016,1,2,13,0,0.0,136.0,1.0,8.0,136.0,128.75,103.85
2016,1,2,13,15,26.5,192.5,0.95,8.0,208.0,217.23,177.92
2016,1,2,13,30,53.0,249.0,0.9,8.0,280.0,304.42,248.48
2016,1,2,13,45,60.0,244.5,0.9,8.5,278.5,307.37,250.32
2016,1,2,14,0,67.0,240.0,0.9,9.0,277.0,310.3,252.76
2016,1,2,14,15,33.5,194.5,0.8,8.5,213.0,231.09,188.77
2016,1,2,14,30,0.0,149.0,0.7,8.0,149.0,144.5,117.25
2016,1,2,14,45,2.0,151.0,0.6,8.0,152.0,149.32,121.86
2016,1,2,15,0,4.0,153.0,0.5,8.0,155.0,154.56,126.47
2016,1,2,15,15,2.0,140.5,0.4,7.5,141.5,140.87,115.32
2016,1,2,15,30,0.0,128.0,0.3,7.0,128.0,127.32,104.26
2016,1,2,15,45,0.0,112.5,0.25,7.0,112.5,111.91,91.41
2016,1,2,16,0,0.0,97.0,0.2,7.0,97.0,96.49,78.38
2016,1,2,16,15,0.0,80.5,0.2,6.5,80.5,79.85,64.22
2016,1,2,16,30,0.0,64.0,0.2,6.0,64.0,63.09,49.66
2016,1,2,16,45,0.0,48.0,0.2,6.0,48.0,46.73,35.09
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,30.01,20.04
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,17.63,7.58
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,5.72,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,24.0,15.0,2.65,4.5,17.0,14.3,0.0
2016,1,3,8,0,48.0,30.0,3.0,5.0,34.0,25.74,15.19
2016,1,3,8,15,74.5,49.5,3.0,5.5,60.5,44.92,31.26
2016,1,3,8,30,101.0,69.0,3.0,6.0,87.0,70.37,51.33
2016,1,3,8,45,117.0,89.0,3.05,6.5,116.0,98.13,74.66
2016,1,3,9,0,133.0,109.0,3.1,7.0,145.0,127.97,100.39
2016,1,3,9,15,146.5,127.0,3.1,7.5,173.0,157.3,125.99
2016,1,3,9,30,160.0,145.0,3.1,8.0,201.0,188.14,152.77
2016,1,3,9,45,120.5,162.0,3.15,9.0,207.0,200.06,163.88
2016,1,3,10,0,81.0,179.0,3.2,10.0,213.0,204.73,168.02
2016,1,3,10,15,112.0,197.0,3.15,10.5,248.5,245.73,201.8
2016,1,3,10,30,143.0,215.0,3.1,11.0,284.0,286.57,235.08
2016,1,3,10,45,101.0,221.5,3.05,11.5,271.5,272.61,222.95
2016,1,3,11,0,59.0,228.0,3.0,12.0,259.0,259.43,211.19
2016,1,3,11,15,177.0,239.0,2.95,12.0,337.5,356.01,290.94
2016,1,3,11,30,295.0,250.0,2.9,12.0,416.0,462.68,376.7
2016,1,3,11,45,601.5,170.0,2.9,12.5,519.5,618.45,501.66
2016,1,3,12,0,908.0,90.0,2.9,13.0,623.0,769.84,616.7
2016,1,3,12,15,911.0,90.5,2.9,13.0,630.0,796.6,634.78
2016,1,3,12,30,914.0,91.0,2.9,13.0,637.0,820.28,651.64
2016,1,3,12,45,916.5,89.5,2.9,13.5,635.5,838.06,663.1
2016,1,3,13,0,919.0,88.0,2.9,14.0,634.0,852.48,672.25
2016,1,3,13,15,916.5,87.5,2.9,14.0,624.0,860.51,678.21
2016,1,3,13,30,914.0,87.0,2.9,14.0,614.0,864.98,681.85
2016,1,3,13,45,910.5,85.0,2.95,14.5,596.5,863.29,680.36
2016,1,3,14,0,907.0,83.0,3.0,15.0,579.0,858.03,676.53
2016,1,3,14,15,897.0,81.5,3.0,14.5,553.0,844.53,669.1
2016,1,3,14,30,887.0,80.0,3.0,14.0,527.0,834.52,664.34
2016,1,3,14,45,875.0,77.0,3.0,14.0,494.0,811.02,648.54
2016,1,3,15,0,863.0,74.0,3.0,14.0,461.0,784.5,630.56
2016,1,3,15,15,841.5,71.5,2.75,13.5,421.5,748.52,605.11
2016,1,3,15,30,820.0,69.0,2.5,13.0,382.0,710.37,577.7
2016,1,3,15,45,794.0,64.0,2.3,13.0,338.5,664.07,542.83
2016,1,3,16,0,768.0,59.0,2.1,13.0,295.0,616.5,506.24
2016,1,3,16,15,721.0,54.5,1.9,12.0,247.0,554.98,458.34
2016,1,3,16,30,674.0,50.0,1.7,11.0,199.0,494.3,408.52
2016,1,3,16,45,602.5,42.5,1.5,10.0,151.5,417.63,343.48
2016,1,3,17,0,531.0,35.0,1.3,9.0,104.0,344.93,278.3
2016,1,3,17,15,387.0,24.5,1.3,8.5,63.0,238.95,170.67
2016,1,3,17,30,243.0,14.0,1.3,8.0,22.0,119.83,0.0
2016,1,3,17,45,121.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,230.5,12.5,2.65,1.5,31.5,11.91,0.0
2016,1,4,8,0,461.0,25.0,3.0,2.0,63.0,21.68,12.04
2016,1,4,8,15,562.5,32.5,2.95,2.5,110.5,44.43,21.55
2016,1,4,8,30,664.0,40.0,2.9,3.0,158.0,95.06,50.11
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.0,147.93,90.93
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,206.84,142.24
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,264.86,196.14
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,326.3,253.18
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,383.93,305.97
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,442.39,357.86
2016,1,4,10,15,919.0,63.0,2.95,8.5,476.5,497.34,405.76
2016,1,4,10,30,936.0,65.0,2.9,9.0,514.0,551.77,451.59
2016,1,4,10,45,946.5,67.0,2.9,9.5,544.0,601.76,492.59
2016,1,4,11,0,957.0,69.0,2.9,10.0,574.0,650.09,531.03
2016,1,4,11,15,964.5,70.0,2.85,10.0,597.0,693.52,565.46
2016,1,4,11,30,972.0,71.0,2.8,10.0,620.0,734.56,596.97
2016,1,4,11,45,973.0,73.0,2.75,10.5,634.0,769.56,620.74
2016,1,4,12,0,974.0,75.0,2.7,11.0,648.0,801.41,641.98
2016,1,4,12,15,975.5,75.5,2.65,11.0,654.5,828.66,660.92
2016,1,4,12,30,977.0,76.0,2.6,11.0,661.0,852.52,677.4
2016,1,4,12,45,974.5,76.0,2.6,11.5,658.0,869.12,687.85
2016,1,4,13,0,972.0,76.0,2.6,12.0,655.0,882.0,695.8
2016,1,4,13,15,968.0,75.5,2.6,12.0,644.0,889.33,701.24
2016,1,4,13,30,964.0,75.0,2.6,12.0,633.0,892.87,704.21
2016,1,4,13,45,956.5,74.5,2.6,12.0,613.5,889.74,702.64
2016,1,4,14,0,949.0,74.0,2.6,12.0,594.0,882.9,698.65
2016,1,4,14,15,938.5,73.0,2.6,12.0,567.5,869.37,690.03
2016,1,4,14,30,928.0,72.0,2.6,12.0,541.0,852.38,679.08
2016,1,4,14,45,910.5,70.5,2.6,12.0,506.5,825.85,661.25
2016,1,4,15,0,893.0,69.0,2.6,12.0,472.0,796.45,641.3
2016,1,4,15,15,871.5,66.5,2.45,11.5,431.5,766.56,620.93
2016,1,4,15,30,850.0,64.0,2.3,11.0,391.0,727.77,593.58
2016,1,4,15,45,819.0,60.5,2.15,11.0,346.0,678.98,557.09
2016,1,4,16,0,788.0,57.0,2.0,11.0,301.0,629.14,519.0
2016,1,4,16,15,740.5,52.5,1.8,10.0,252.5,566.65,470.5
2016,1,4,16,30,693.0,48.0,1.6,9.0,204.0,505.06,419.82
2016,1,4,16,45,616.0,41.5,1.45,8.0,155.5,425.62,352.5
2016,1,4,17,0,539.0,35.0,1.3,7.0,107.0,350.46,285.27
2016,1,4,17,15,395.0,25.0,1.35,6.5,65.0,244.98,179.56
2016,1,4,17,30,251.0,15.0,1.4,6.0,23.0,124.81,0.0
2016,1,4,17,45,125.5,7.5,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,156.5,14.5,2.95,1.5,27.5,13.82,0.0
2016,1,5,8,0,313.0,29.0,3.1,2.0,55.0,23.62,13.57
2016,1,5,8,15,417.5,39.5,3.1,2.5,99.0,44.25,24.59
2016,1,5,8,30,522.0,50.0,3.1,3.0,143.0,89.63,51.39
2016,1,5,8,45,584.0,57.0,3.1,3.5,190.0,137.55,88.4
2016,1,5,9,0,646.0,64.0,3.1,4.0,237.0,192.15,135.63
2016,1,5,9,15,687.0,69.5,3.0,4.0,282.5,246.23,185.64
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,303.93,239.2
2016,1,5,9,45,754.5,79.0,2.85,4.5,369.0,358.83,289.74
2016,1,5,10,0,781.0,83.0,2.8,5.0,410.0,414.12,339.34
2016,1,5,10,15,800.5,86.0,2.75,5.0,446.5,466.19,385.63
2016,1,5,10,30,820.0,89.0,2.7,5.0,483.0,518.28,430.64
2016,1,5,10,45,835.0,90.5,2.65,5.5,512.5,566.05,470.16
2016,1,5,11,0,850.0,92.0,2.6,6.0,542.0,612.83,507.7
2016,1,5,11,15,682.0,144.5,2.6,6.5,515.5,597.02,493.4
2016,1,5,11,30,514.0,197.0,2.6,7.0,489.0,561.76,463.35
2016,1,5,11,45,440.5,223.5,2.6,8.0,478.0,557.08,457.27
2016,1,5,12,0,367.0,250.0,2.6,9.0,467.0,538.44,440.0
2016,1,5,12,15,524.0,203.0,2.6,9.5,516.0,628.85,512.55
2016,1,5,12,30,681.0,156.0,2.6,10.0,565.0,719.51,583.01
2016,1,5,12,45,470.0,216.0,2.6,10.5,497.5,626.34,507.02
2016,1,5,13,0,259.0,276.0,2.6,11.0,430.0,520.02,420.51
2016,1,5,13,15,206.0,275.0,2.6,11.0,396.5,469.07,380.91
2016,1,5,13,30,153.0,274.0,2.6,11.0,363.0,428.13,348.06
2016,1,5,13,45,192.5,263.0,2.6,11.5,371.0,451.37,367.48
2016,1,5,14,0,232.0,252.0,2.6,12.0,379.0,473.86,385.91
2016,1,5,14,15,159.0,239.0,2.55,12.0,324.5,399.87,326.38
2016,1,5,14,30,86.0,226.0,2.5,12.0,270.0,313.54,256.37
2016,1,5,14,45,43.0,142.5,2.5,12.0,164.5,181.22,148.37
2016,1,5,15,0,0.0,59.0,2.5,12.0,59.0,54.87,41.32
2016,1,5,15,15,0.0,54.0,2.35,11.5,54.0,50.2,37.61
2016,1,5,15,30,0.0,49.0,2.2,11.0,49.0,45.53,33.76
2016,1,5,15,45,0.0,42.5,2.05,11.0,42.5,39.47,28.61
2016,1,5,16,0,0.0,36.0,1.9,11.0,36.0,33.42,23.41
2016,1,5,16,15,0.0,30.0,1.8,10.5,30.0,27.83,18.6
2016,1,5,16,30,0.0,24.0,1.7,10.0,24.0,22.25,13.72
2016,1,5,16,45,0.0,18.0,1.65,9.5,18.0,16.68,8.77
2016,1,5,17,0,0.0,12.0,1.6,9.0,12.0,11.11,3.8
2016,1,5,17,15,0.0,7.0,1.75,8.5,7.0,6.48,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.91,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.95,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,86.5,17.0,2.35,5.5,24.0,16.2,0.0
2016,1,6,8,0,173.0,34.0,2.5,6.0,48.0,26.81,15.83
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.0,47.02,29.56
2016,1,6,8,30,370.0,64.0,2.6,6.0,130.0,87.41,55.16
2016,1,6,8,45,427.0,76.0,2.65,6.5,173.5,130.55,88.47
2016,1,6,9,0,484.0,88.0,2.7,7.0,217.0,179.94,130.25
2016,1,6,9,15,530.0,96.0,2.65,7.0,260.5,230.72,175.51
2016,1,6,9,30,576.0,104.0,2.6,7.0,304.0,284.12,223.49
2016,1,6,9,45,288.0,78.0,2.6,7.5,178.0,184.47,148.92
2016,1,6,10,0,0.0,52.0,2.6,8.0,52.0,48.33,36.45
2016,1,6,10,15,0.0,55.0,2.6,8.0,55.0,51.14,38.87
2016,1,6,10,30,0.0,58.0,2.6,8.0,58.0,53.94,41.2
2016,1,6,10,45,0.0,74.5,2.65,8.5,74.5,69.35,54.25
2016,1,6,11,0,0.0,91.0,2.7,9.0,91.0,84.82,67.21
2016,1,6,11,15,0.0,88.0,2.7,9.0,88.0,81.99,64.68
2016,1,6,11,30,0.0,85.0,2.7,9.0,85.0,79.19,62.22
2016,1,6,11,45,6.5,148.0,2.7,9.5,152.0,144.36,117.02
2016,1,6,12,0,13.0,211.0,2.7,10.0,219.0,212.16,172.73
2016,1,6,12,15,6.5,169.5,2.65,10.0,173.5,166.26,134.55
2016,1,6,12,30,0.0,128.0,2.6,10.0,128.0,120.57,96.43
2016,1,6,12,45,0.0,77.0,2.55,10.5,77.0,71.73,55.36
2016,1,6,13,0,0.0,26.0,2.5,11.0,26.0,24.17,15.0
2016,1,6,13,15,0.0,62.5,2.45,11.0,62.5,58.19,43.94
2016,1,6,13,30,0.0,99.0,2.4,11.0,99.0,92.56,72.92
2016,1,6,13,45,0.0,70.0,2.35,11.0,70.0,65.18,49.88
2016,1,6,14,0,0.0,41.0,2.3,11.0,41.0,38.12,26.99
2016,1,6,14,15,0.0,43.5,2.3,11.0,43.5,40.44,29.03
2016,1,6,14,30,0.0,46.0,2.3,11.0,46.0,42.77,31.07
2016,1,6,14,45,0.0,38.0,2.3,11.0,38.0,35.31,24.75
2016,1,6,15,0,0.0,30.0,2.3,11.0,30.0,27.86,18.41
2016,1,6,15,15,0.0,17.5,2.1,11.0,17.5,16.23,8.42
2016,1,6,15,30,0.0,5.0,1.9,11.0,5.0,4.63,0.0
2016,1,6,15,45,0.0,4.5,1.75,11.0,4.5,4.17,0.0
2016,1,6,16,0,0.0,4.0,1.6,11.0,4.0,3.7,0.0
2016,1,6,16,15,0.0,3.0,1.35,10.5,3.0,2.78,0.0
2016,1,6,16,30,0.0,2.0,1.1,10.0,2.0,1.85,0.0
2016,1,6,16,45,0.0,1.5,0.85,10.0,1.5,1.39,0.0
2016,1,6,17,0,0.0,1.0,0.6,10.0,1.0,0.92,0.0
2016,1,6,17,15,0.0,0.5,0.55,9.5,0.5,0.46,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.0,13.5,2.2,7.5,28.5,12.87,0.0
2016,1,7,8,0,352.0,27.0,2.3,8.0,57.0,21.72,11.61
2016,1,7,8,15,458.5,36.5,2.35,8.0,101.5,41.18,21.35
2016,1,7,8,30,565.0,46.0,2.4,8.0,146.0,88.01,47.53
2016,1,7,8,45,628.0,51.5,2.5,8.5,194.0,137.06,84.31
2016,1,7,9,0,691.0,57.0,2.6,9.0,242.0,194.24,132.83
2016,1,7,9,15,730.5,61.5,2.6,9.5,288.0,249.2,182.62
2016,1,7,9,30,770.0,66.0,2.6,10.0,334.0,307.56,235.59
2016,1,7,9,45,803.0,67.0,2.65,11.0,376.5,363.04,285.26
2016,1,7,10,0,836.0,68.0,2.7,12.0,419.0,420.41,335.13
2016,1,7,10,15,854.5,70.5,2.65,13.0,456.0,474.15,380.43
2016,1,7,10,30,873.0,73.0,2.6,14.0,493.0,526.56,423.01
2016,1,7,10,45,890.5,73.0,2.6,15.0,524.0,575.93,461.9
2016,1,7,11,0,908.0,73.0,2.6,16.0,555.0,624.35,498.73
2016,1,7,11,15,917.0,74.0,2.7,16.5,578.0,667.22,531.64
2016,1,7,11,30,926.0,75.0,2.8,17.0,601.0,707.97,562.26
2016,1,7,11,45,933.0,75.0,2.95,18.0,616.5,743.87,586.24
2016,1,7,12,0,940.0,75.0,3.1,19.0,632.0,777.08,608.06
2016,1,7,12,15,943.5,75.0,3.1,19.5,639.5,804.77,626.17
2016,1,7,12,30,947.0,75.0,3.1,20.0,647.0,829.28,641.98
2016,1,7,12,45,950.5,73.5,3.15,20.5,646.0,848.72,654.54
2016,1,7,13,0,954.0,72.0,3.2,21.0,645.0,864.69,664.77
2016,1,7,13,15,951.0,72.0,3.2,21.0,635.5,873.53,671.14
2016,1,7,13,30,948.0,72.0,3.2,21.0,626.0,878.68,675.14
2016,1,7,13,45,944.0,70.5,3.2,21.0,608.0,877.48,674.92
2016,1,7,14,0,940.0,69.0,3.2,21.0,590.0,872.59,672.32
2016,1,7,14,15,930.5,67.5,3.1,20.5,564.0,859.51,664.79
2016,1,7,14,30,921.0,66.0,3.0,20.0,538.0,842.96,654.95
2016,1,7,14,45,907.0,64.5,2.95,20.0,505.0,819.45,639.3
2016,1,7,15,0,893.0,63.0,2.9,20.0,472.0,792.95,621.53
2016,1,7,15,15,873.0,61.0,2.5,19.5,433.0,758.42,596.88
2016,1,7,15,30,853.0,59.0,2.1,19.0,394.0,721.65,570.23
2016,1,7,15,45,824.0,56.0,1.75,18.5,349.5,675.16,536.22
2016,1,7,16,0,795.0,53.0,1.4,18.0,305.0,633.38,504.87
2016,1,7,16,15,751.0,49.0,1.35,17.0,257.5,573.54,461.63
2016,1,7,16,30,707.0,45.0,1.3,16.0,210.0,514.4,415.59
2016,1,7,16,45,634.0,39.5,1.3,15.0,161.5,437.75,353.51
2016,1,7,17,0,561.0,34.0,1.3,14.0,113.0,365.13,291.13
2016,1,7,17,15,426.0,25.0,1.35,13.5,71.0,263.29,195.81
2016,1,7,17,30,291.0,16.0,1.4,13.0,29.0,161.16,0.0
2016,1,7,17,45,145.5,8.0,1.5,12.5,14.5,66.06,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,155.5,14.5,2.3,7.5,27.5,13.82,0.0
2016,1,8,8,0,311.0,29.0,2.4,8.0,55.0,23.65,13.13
2016,1,8,8,15,418.5,39.5,2.3,8.5,99.5,42.42,23.33
2016,1,8,8,30,526.0,50.0,2.2,9.0,144.0,87.82,48.85
2016,1,8,8,45,585.5,57.5,2.15,9.5,191.0,136.0,84.95
2016,1,8,9,0,645.0,65.0,2.1,10.0,238.0,190.63,130.96
2016,1,8,9,15,532.5,91.5,2.35,10.5,251.0,225.9,168.88
2016,1,8,9,30,420.0,118.0,2.6,11.0,264.0,245.95,192.45
2016,1,8,9,45,612.5,98.0,2.85,12.0,340.5,323.51,255.57
2016,1,8,10,0,805.0,78.0,3.1,13.0,417.0,417.26,332.31
2016,1,8,10,15,606.0,131.0,3.25,13.5,398.5,419.53,338.06
2016,1,8,10,30,407.0,184.0,3.4,14.0,380.0,398.79,322.99
2016,1,8,10,45,277.5,215.5,3.55,15.0,352.5,374.28,302.78
2016,1,8,11,0,148.0,247.0,3.7,16.0,325.0,337.27,271.31
2016,1,8,11,15,132.5,256.5,3.7,16.5,329.0,345.11,276.88
2016,1,8,11,30,117.0,266.0,3.7,17.0,333.0,344.13,275.25
2016,1,8,11,45,99.5,269.5,3.7,17.5,327.5,340.79,271.69
2016,1,8,12,0,82.0,273.0,3.7,18.0,322.0,336.14,267.06
2016,1,8,12,15,109.5,281.0,3.6,18.0,347.0,369.43,293.64
2016,1,8,12,30,137.0,289.0,3.5,18.0,372.0,414.19,328.69
2016,1,8,12,45,72.5,244.0,3.45,18.5,288.0,306.77,243.29
2016,1,8,13,0,8.0,199.0,3.4,19.0,204.0,198.66,155.89
2016,1,8,13,15,403.0,156.5,3.25,19.0,393.0,522.53,419.97
2016,1,8,13,30,798.0,114.0,3.1,19.0,582.0,810.29,633.92
2016,1,8,13,45,851.5,99.5,3.0,19.5,585.5,842.53,653.34
2016,1,8,14,0,905.0,85.0,2.9,20.0,589.0,863.98,667.05
2016,1,8,14,15,895.0,83.5,2.7,20.0,563.0,850.94,657.27
2016,1,8,14,30,885.0,82.0,2.5,20.0,537.0,841.43,650.34
2016,1,8,14,45,867.0,80.5,2.3,20.0,503.5,815.33,631.75
2016,1,8,15,0,849.0,79.0,2.1,20.0,470.0,786.37,611.25
2016,1,8,15,15,828.0,76.5,1.75,19.5,431.0,751.27,586.13
2016,1,8,15,30,807.0,74.0,1.4,19.0,392.0,713.96,558.97
2016,1,8,15,45,783.0,68.5,1.1,18.5,349.0,668.94,526.11
2016,1,8,16,0,759.0,63.0,0.8,18.0,306.0,622.52,491.39
2016,1,8,16,15,712.0,58.0,0.75,17.0,258.0,560.44,446.69
2016,1,8,16,30,665.0,53.0,0.7,16.0,210.0,499.2,399.85
2016,1,8,16,45,595.0,45.5,0.7,15.5,162.0,423.14,338.72
2016,1,8,17,0,525.0,38.0,0.7,15.0,114.0,357.08,282.03
2016,1,8,17,15,262.5,33.5,0.7,14.5,71.5,198.14,147.08
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,38.33,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.82,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.0,14.0,6.05,4.5,28.5,13.34,0.0
2016,1,9,8,0,344.0,28.0,6.4,5.0,57.0,22.69,12.52
2016,1,9,8,15,452.0,38.0,6.55,5.0,102.5,41.2,22.35
2016,1,9,8,30,560.0,48.0,6.7,5.0,148.0,88.07,48.63
2016,1,9,8,45,630.5,53.5,6.85,5.5,197.5,137.85,86.1
2016,1,9,9,0,701.0,59.0,7.0,6.0,247.0,196.74,136.69
2016,1,9,9,15,741.5,63.5,7.0,6.0,294.0,252.6,188.88
2016,1,9,9,30,782.0,68.0,7.0,6.0,341.0,311.97,244.98
2016,1,9,9,45,813.0,70.0,7.05,6.5,384.5,368.53,298.21
2016,1,9,10,0,844.0,72.0,7.1,7.0,428.0,426.8,351.9
2016,1,9,10,15,548.0,141.5,7.1,7.0,380.5,399.99,334.86
2016,1,9,10,30,252.0,211.0,7.1,7.0,333.0,341.62,287.12
2016,1,9,10,45,143.5,214.0,7.1,7.5,284.5,292.93,245.68
2016,1,9,11,0,35.0,217.0,7.1,8.0,236.0,233.16,193.63
2016,1,9,11,15,480.0,150.5,7.05,8.0,424.5,470.36,398.83
2016,1,9,11,30,925.0,84.0,7.0,8.0,613.0,717.34,605.34
2016,1,9,11,45,929.5,85.5,6.95,8.5,628.0,753.44,631.69
2016,1,9,12,0,934.0,87.0,6.9,9.0,643.0,786.74,656.01
2016,1,9,12,15,936.0,87.0,6.85,9.0,650.0,813.53,676.34
2016,1,9,12,30,938.0,87.0,6.8,9.0,657.0,837.07,694.21
2016,1,9,12,45,937.0,87.5,6.75,9.5,655.5,855.43,706.81
2016,1,9,13,0,936.0,88.0,6.7,10.0,654.0,870.27,716.79
2016,1,9,13,15,599.0,179.5,6.65,10.0,539.5,715.52,594.91
2016,1,9,13,30,262.0,271.0,6.6,10.0,425.0,527.61,437.62
2016,1,9,13,45,286.0,258.0,6.55,10.0,422.0,536.48,446.5
2016,1,9,14,0,310.0,245.0,6.5,10.0,419.0,544.06,453.88
2016,1,9,14,15,315.0,232.0,6.45,9.5,402.0,534.29,447.74
2016,1,9,14,30,320.0,219.0,6.4,9.0,385.0,523.06,440.44
2016,1,9,14,45,284.5,209.5,6.4,9.0,350.5,481.76,406.81
2016,1,9,15,0,249.0,200.0,6.4,9.0,316.0,440.4,372.86
2016,1,9,15,15,230.5,184.0,6.25,8.5,284.5,404.49,344.12
2016,1,9,15,30,212.0,168.0,6.1,8.0,253.0,356.12,304.68
2016,1,9,15,45,200.0,151.5,6.0,8.0,224.0,324.68,278.41
2016,1,9,16,0,188.0,135.0,5.9,8.0,195.0,293.32,251.74
2016,1,9,16,15,176.5,115.0,5.55,7.5,164.5,257.64,221.21
2016,1,9,16,30,165.0,95.0,5.2,7.0,134.0,232.36,198.72
2016,1,9,16,45,143.0,75.0,4.9,6.5,103.5,190.23,160.91
2016,1,9,17,0,121.0,55.0,4.6,6.0,73.0,149.08,123.12
2016,1,9,17,15,60.5,37.0,4.35,5.5,46.0,84.2,63.4
2016,1,9,17,30,0.0,19.0,4.1,5.0,19.0,19.33,0.0
2016,1,9,17,45,0.0,9.5,3.9,4.5,9.5,9.05,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,185.5,14.0,2.7,-0.5,29.5,13.34,0.0
2016,1,10,8,0,371.0,28.0,3.0,0.0,59.0,22.7,12.91
2016,1,10,8,15,478.0,38.0,3.1,0.5,106.0,41.2,22.72
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,89.44,49.68
2016,1,10,8,45,649.5,54.5,3.3,1.5,202.5,140.77,88.84
2016,1,10,9,0,714.0,61.0,3.4,2.0,252.0,200.59,140.75
2016,1,10,9,15,754.0,65.5,3.35,2.5,300.0,257.11,193.27
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,317.07,249.21
2016,1,10,9,45,822.5,73.0,3.25,3.5,392.0,374.47,302.55
2016,1,10,10,0,851.0,76.0,3.2,4.0,436.0,433.33,355.77
2016,1,10,10,15,870.0,78.5,3.05,4.5,474.0,488.41,404.2
2016,1,10,10,30,889.0,81.0,2.9,5.0,512.0,543.33,450.76
2016,1,10,10,45,902.5,83.0,2.8,5.5,543.0,594.22,492.65
2016,1,10,11,0,916.0,85.0,2.7,6.0,574.0,641.64,530.48
2016,1,10,11,15,924.5,86.0,2.55,6.0,598.0,684.99,564.68
2016,1,10,11,30,933.0,87.0,2.4,6.0,622.0,726.16,596.22
2016,1,10,11,45,935.5,89.0,2.3,6.5,637.0,761.8,620.67
2016,1,10,12,0,938.0,91.0,2.2,7.0,652.0,794.51,642.21
2016,1,10,12,15,940.0,91.5,2.1,7.0,659.0,822.12,660.91
2016,1,10,12,30,942.0,92.0,2.0,7.0,666.0,846.48,677.16
2016,1,10,12,45,941.0,92.0,1.9,7.5,664.0,864.51,687.57
2016,1,10,13,0,940.0,92.0,1.8,8.0,662.0,879.0,695.47
2016,1,10,13,15,936.0,91.0,1.7,8.0,651.5,886.25,699.55
2016,1,10,13,30,932.0,90.0,1.6,8.0,641.0,889.81,701.19
2016,1,10,13,45,923.0,90.0,1.55,8.5,622.0,886.68,697.68
2016,1,10,14,0,914.0,90.0,1.5,9.0,603.0,886.81,696.72
2016,1,10,14,15,903.0,88.0,1.5,8.5,576.5,872.57,688.93
2016,1,10,14,30,892.0,86.0,1.5,8.0,550.0,854.87,678.93
2016,1,10,14,45,878.5,83.5,1.5,8.0,517.0,831.24,663.52
2016,1,10,15,0,865.0,81.0,1.5,8.0,484.0,804.57,645.91
2016,1,10,15,15,843.0,78.0,1.45,7.5,444.0,767.83,621.37
2016,1,10,15,30,821.0,75.0,1.4,7.0,404.0,728.86,594.85
2016,1,10,15,45,789.0,71.5,1.4,7.0,359.0,680.07,559.79
2016,1,10,16,0,757.0,68.0,1.4,7.0,314.0,630.2,523.01
2016,1,10,16,15,710.5,62.5,1.25,6.5,265.5,567.71,474.05
2016,1,10,16,30,664.0,57.0,1.1,6.0,217.0,511.3,427.24
2016,1,10,16,45,588.0,50.0,1.0,5.5,168.0,432.52,360.72
2016,1,10,17,0,512.0,43.0,0.9,5.0,119.0,358.23,295.08
2016,1,10,17,15,256.0,38.0,0.95,4.5,76.0,202.5,158.93
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,45.48,2.12
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,61.5,15.0,1.1,0.5,20.0,14.3,0.0
2016,1,11,8,0,123.0,30.0,1.2,1.0,40.0,24.71,14.54
2016,1,11,8,15,167.0,49.0,1.25,1.5,73.0,44.04,30.1
2016,1,11,8,30,211.0,68.0,1.3,2.0,106.0,76.24,53.04
2016,1,11,8,45,237.0,86.5,1.4,3.0,141.0,110.92,81.18
2016,1,11,9,0,263.0,105.0,1.5,4.0,176.0,148.7,113.6
2016,1,11,9,15,288.5,119.0,1.5,4.5,209.5,185.18,145.78
2016,1,11,9,30,314.0,133.0,1.5,5.0,243.0,224.23,180.26
2016,1,11,9,45,384.0,139.0,1.55,6.0,290.0,276.92,224.7
2016,1,11,10,0,454.0,145.0,1.6,7.0,337.0,334.21,272.56
2016,1,11,10,15,648.0,117.0,1.55,7.0,417.5,424.25,346.65
2016,1,11,10,30,842.0,89.0,1.5,7.0,498.0,527.49,430.22
2016,1,11,10,45,854.0,91.5,1.5,7.5,528.0,576.18,468.98
2016,1,11,11,0,866.0,94.0,1.5,8.0,558.0,623.63,505.98
2016,1,11,11,15,697.0,145.0,1.45,8.5,529.0,606.57,490.76
2016,1,11,11,30,528.0,196.0,1.4,9.0,500.0,569.83,460.26
2016,1,11,11,45,370.0,239.5,1.4,9.5,455.0,515.74,416.4
2016,1,11,12,0,212.0,283.0,1.4,10.0,410.0,450.83,363.08
2016,1,11,12,15,208.0,288.5,1.4,10.0,414.5,461.72,371.9
2016,1,11,12,30,204.0,294.0,1.4,10.0,419.0,471.83,379.52
2016,1,11,12,45,275.0,280.0,1.45,10.5,448.0,530.62,425.61
2016,1,11,13,0,346.0,266.0,1.5,11.0,477.0,580.11,463.87
2016,1,11,13,15,612.5,185.0,1.5,11.0,551.0,733.69,583.23
2016,1,11,13,30,879.0,104.0,1.5,11.0,625.0,869.51,679.96
2016,1,11,13,45,564.0,181.0,1.5,11.0,511.5,695.38,552.96
2016,1,11,14,0,249.0,258.0,1.5,11.0,398.0,495.7,398.63
2016,1,11,14,15,224.5,248.0,1.45,11.0,370.5,465.27,376.73
2016,1,11,14,30,200.0,238.0,1.4,11.0,343.0,434.31,352.89
2016,1,11,14,45,514.0,162.0,1.4,11.0,408.5,626.45,508.28
2016,1,11,15,0,828.0,86.0,1.4,11.0,474.0,782.61,624.36
2016,1,11,15,15,805.5,83.0,1.3,11.0,434.5,746.22,596.37
