Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,355.0,38.0,1.6,12.0,77.0,30.86,20.84
2016,2,1,8,15,455.0,48.0,1.75,12.5,126.0,44.88,27.46
2016,2,1,8,30,555.0,58.0,1.9,13.0,175.0,91.67,51.3
2016,2,1,8,45,277.5,70.0,2.1,14.0,128.5,99.62,66.83
2016,2,1,9,0,0.0,82.0,2.3,15.0,82.0,75.66,58.8
2016,2,1,9,15,14.0,116.5,2.6,15.5,122.5,110.74,87.62
2016,2,1,9,30,28.0,151.0,2.9,16.0,163.0,148.38,118.25
2016,2,1,9,45,99.0,179.5,3.25,17.0,225.5,203.72,161.95
2016,2,1,10,0,170.0,208.0,3.6,18.0,288.0,269.61,214.18
2016,2,1,10,15,519.5,148.0,3.9,18.5,419.5,395.89,314.43
2016,2,1,10,30,869.0,88.0,4.2,19.0,551.0,550.7,436.71
2016,2,1,10,45,883.0,89.5,4.5,19.5,584.5,602.9,478.51
2016,2,1,11,0,897.0,91.0,4.8,20.0,618.0,652.03,517.62
2016,2,1,11,15,905.5,92.5,5.05,20.0,643.5,697.56,554.07
2016,2,1,11,30,914.0,94.0,5.3,20.0,669.0,741.0,587.93
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.0,778.07,614.39
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,812.19,638.63
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,841.86,660.44
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,868.32,680.03
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,888.12,694.0
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,904.35,705.51
2016,2,1,13,15,916.0,101.0,6.75,22.0,712.0,915.1,714.14
2016,2,1,13,30,913.0,101.0,6.9,22.0,703.0,922.17,720.3
2016,2,1,13,45,905.5,100.5,7.05,22.0,685.5,921.01,720.67
2016,2,1,14,0,898.0,100.0,7.2,22.0,668.0,916.17,718.55
2016,2,1,14,15,888.0,98.5,7.2,22.0,642.5,911.78,716.32
2016,2,1,14,30,878.0,97.0,7.2,22.0,617.0,896.5,706.26
2016,2,1,14,45,859.5,96.5,7.2,22.0,583.5,871.67,689.31
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,843.82,670.17
2016,2,1,15,15,821.0,93.0,6.9,21.5,510.0,809.0,646.02
2016,2,1,15,30,801.0,90.0,6.6,21.0,470.0,771.75,619.9
2016,2,1,15,45,763.0,89.0,6.3,21.0,423.5,724.93,585.08
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,673.57,546.44
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,614.57,501.57
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,555.97,454.91
2016,2,1,16,45,577.5,70.5,4.4,19.5,228.0,480.37,393.3
2016,2,1,17,0,511.0,64.0,3.9,19.0,177.0,408.13,332.83
2016,2,1,17,15,418.0,53.0,3.75,18.5,129.0,320.39,258.41
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,239.98,187.27
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,118.62,66.67
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,16.5,3.15,8.0,43.5,12.72,1.0
2016,2,2,8,0,476.0,33.0,3.5,9.0,87.0,26.02,16.98
2016,2,2,8,15,573.0,41.0,3.75,10.0,139.5,43.21,24.83
2016,2,2,8,30,670.0,49.0,4.0,11.0,192.0,94.95,50.06
2016,2,2,8,45,725.0,54.5,4.3,12.0,245.5,150.09,90.25
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,211.35,141.83
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.0,271.54,196.35
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,334.83,254.08
2016,2,2,9,45,875.0,70.5,5.7,14.5,449.5,396.05,309.91
2016,2,2,10,0,898.0,74.0,6.1,15.0,496.0,458.53,365.58
2016,2,2,10,15,915.5,76.5,6.05,15.5,537.5,517.21,416.26
2016,2,2,10,30,933.0,79.0,6.0,16.0,579.0,575.55,465.06
2016,2,2,10,45,943.5,81.5,5.95,16.5,613.0,629.24,508.73
2016,2,2,11,0,954.0,84.0,5.9,17.0,647.0,681.36,549.86
2016,2,2,11,15,962.0,85.0,5.85,17.0,673.5,728.42,587.15
2016,2,2,11,30,970.0,86.0,5.8,17.0,700.0,773.16,620.73
2016,2,2,11,45,973.5,88.0,5.8,17.0,718.0,813.15,649.76
2016,2,2,12,0,977.0,90.0,5.8,17.0,736.0,850.11,676.44
2016,2,2,12,15,979.0,90.5,5.7,17.0,745.0,881.05,698.11
2016,2,2,12,30,981.0,91.0,5.6,17.0,754.0,908.55,717.21
2016,2,2,12,45,980.5,91.0,5.55,17.5,754.0,929.83,730.68
2016,2,2,13,0,980.0,91.0,5.5,18.0,754.0,947.34,741.49
2016,2,2,13,15,977.0,90.5,5.4,18.0,745.5,958.26,748.81
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,965.25,753.47
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,965.5,753.87
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,961.81,751.68
2016,2,2,14,15,954.5,87.0,5.05,18.0,675.0,951.58,744.3
2016,2,2,14,30,946.0,86.0,4.9,18.0,649.0,937.6,734.44
2016,2,2,14,45,934.0,84.0,4.8,18.0,615.5,915.77,719.47
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,890.55,702.2
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,856.97,678.46
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,827.52,658.45
2016,2,2,15,45,863.0,74.0,3.7,17.0,454.5,782.79,626.07
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,736.2,592.02
2016,2,2,16,15,803.0,67.0,2.95,16.0,357.0,678.24,550.23
2016,2,2,16,30,767.0,63.0,2.5,15.0,306.0,619.98,506.98
2016,2,2,16,45,710.5,57.5,2.1,14.0,252.0,546.87,449.29
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,475.98,390.67
2016,2,2,17,15,560.0,44.5,1.7,12.0,146.0,390.58,318.96
2016,2,2,17,30,466.0,37.0,1.7,11.0,94.0,307.61,245.28
2016,2,2,17,45,284.0,24.0,1.75,10.5,53.5,182.29,114.28
2016,2,2,18,0,102.0,11.0,1.8,10.0,13.0,52.0,0.0
2016,2,2,18,15,51.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.0,4.85,2.5,45.0,12.22,1.54
2016,2,3,8,0,501.0,32.0,5.2,3.0,90.0,27.33,18.67
2016,2,3,8,15,593.0,40.0,5.35,3.5,143.0,42.84,24.69
2016,2,3,8,30,685.0,48.0,5.5,4.0,196.0,95.56,51.32
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.0,151.0,92.83
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,213.12,146.92
2016,2,3,9,15,839.0,59.5,5.7,5.5,357.5,274.34,204.26
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,339.6,265.5
2016,2,3,9,45,897.0,65.5,5.55,6.5,456.5,401.07,322.97
2016,2,3,10,0,921.0,68.0,5.5,7.0,504.0,463.46,379.73
2016,2,3,10,15,936.5,70.0,5.45,7.5,545.0,521.9,431.62
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,579.75,481.31
2016,2,3,10,45,963.0,73.5,5.4,8.5,620.0,633.61,526.39
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,685.87,568.86
2016,2,3,11,15,981.0,76.5,5.35,9.5,680.5,733.62,606.45
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,778.93,639.47
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.0,818.09,667.15
2016,2,3,12,0,991.0,82.0,5.3,11.0,741.0,854.03,692.2
2016,2,3,12,15,993.0,82.5,5.2,11.0,750.5,885.36,714.39
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,913.19,733.91
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,934.45,747.88
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,951.86,759.12
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,963.34,767.24
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,970.83,772.67
2016,2,3,13,45,981.0,83.0,4.95,12.0,724.5,971.82,773.56
2016,2,3,14,0,975.0,83.0,4.9,12.0,707.0,968.82,771.8
2016,2,3,14,15,967.5,81.5,4.85,12.0,681.5,958.8,765.15
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,944.94,755.92
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,922.78,741.14
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,897.23,723.97
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,865.21,702.61
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,830.37,679.01
2016,2,3,15,45,877.0,71.5,4.5,11.0,460.5,792.72,651.78
2016,2,3,16,0,853.0,69.0,4.4,11.0,414.0,746.29,617.48
2016,2,3,16,15,819.5,65.0,3.95,10.0,363.0,689.59,575.16
2016,2,3,16,30,786.0,61.0,3.5,9.0,312.0,632.39,531.85
2016,2,3,16,45,733.5,56.0,3.05,8.5,258.5,561.62,473.88
2016,2,3,17,0,681.0,51.0,2.6,8.0,205.0,492.72,414.63
2016,2,3,17,15,594.5,43.0,2.45,7.0,152.5,403.94,338.01
2016,2,3,17,30,508.0,35.0,2.3,6.0,100.0,321.34,262.65
2016,2,3,17,45,339.0,23.5,2.2,5.5,58.0,208.81,140.6
2016,2,3,18,0,170.0,12.0,2.1,5.0,16.0,80.96,0.0
2016,2,3,18,15,85.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.0,16.0,1.2,2.0,47.0,13.16,2.77
2016,2,4,8,0,524.0,32.0,1.3,3.0,94.0,27.21,18.71
2016,2,4,8,15,612.5,39.5,1.3,4.0,147.5,43.0,24.31
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,96.31,50.98
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.0,153.1,93.31
2016,2,4,9,0,804.0,58.0,1.4,7.0,309.0,215.54,146.67
2016,2,4,9,15,838.0,61.5,1.45,7.5,361.0,276.84,202.42
2016,2,4,9,30,872.0,65.0,1.5,8.0,413.0,340.97,260.66
2016,2,4,9,45,895.0,68.0,1.6,8.5,460.5,403.85,317.12
2016,2,4,10,0,918.0,71.0,1.7,9.0,508.0,466.36,371.67
2016,2,4,10,15,934.0,73.0,1.8,9.5,549.5,525.04,421.53
2016,2,4,10,30,950.0,75.0,1.9,10.0,591.0,583.17,469.32
2016,2,4,10,45,962.0,76.5,2.0,10.5,625.5,637.65,512.83
2016,2,4,11,0,974.0,78.0,2.1,11.0,660.0,690.62,553.91
2016,2,4,11,15,982.0,79.0,2.1,11.0,687.0,738.63,590.62
2016,2,4,11,30,990.0,80.0,2.1,11.0,714.0,784.27,623.08
2016,2,4,11,45,986.0,85.5,2.15,11.5,730.5,823.3,649.28
2016,2,4,12,0,982.0,91.0,2.2,12.0,747.0,858.81,672.8
2016,2,4,12,15,984.5,91.0,2.15,12.0,756.5,889.9,693.43
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,917.54,711.58
2016,2,4,12,45,990.0,90.0,2.1,12.5,767.5,940.9,726.0
2016,2,4,13,0,993.0,89.0,2.1,13.0,769.0,960.54,737.93
2016,2,4,13,15,991.0,88.5,2.0,13.0,760.0,972.58,744.96
2016,2,4,13,30,989.0,88.0,1.9,13.0,751.0,980.62,749.42
2016,2,4,13,45,985.5,86.0,1.85,13.0,734.0,981.59,749.92
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,978.52,747.95
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,968.64,741.6
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,954.91,732.87
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,929.18,716.12
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,900.3,697.37
2016,2,4,15,15,907.0,82.5,1.45,12.5,553.0,874.17,680.48
2016,2,4,15,30,890.0,80.0,1.3,12.0,512.0,837.91,656.34
2016,2,4,15,45,866.5,77.0,1.2,12.0,465.0,793.35,625.66
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,746.87,593.26
2016,2,4,16,15,808.5,69.5,1.0,11.5,367.0,689.02,552.95
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,630.74,511.17
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,559.59,457.15
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,490.28,401.54
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,406.76,333.03
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,324.98,261.59
2016,2,4,17,45,329.5,25.5,1.15,7.0,59.5,208.48,144.04
2016,2,4,18,0,165.0,13.0,1.3,6.0,17.0,80.16,0.0
2016,2,4,18,15,82.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.0,18.5,2.25,3.0,45.5,14.28,4.01
2016,2,5,8,0,450.0,37.0,2.6,4.0,91.0,29.36,20.56
2016,2,5,8,15,541.0,45.5,2.6,4.5,142.5,44.92,26.51
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,95.39,52.83
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.0,149.67,93.77
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,211.63,146.94
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.5,270.53,200.48
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,332.72,257.09
2016,2,5,9,45,828.0,81.5,4.05,10.0,447.5,392.41,311.16
2016,2,5,10,0,850.0,86.0,4.5,11.0,494.0,453.06,364.84
2016,2,5,10,15,868.0,88.5,4.45,11.0,534.5,510.43,414.95
2016,2,5,10,30,886.0,91.0,4.4,11.0,575.0,567.66,463.48
2016,2,5,10,45,897.5,93.5,4.4,11.5,609.0,620.7,506.6
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,672.39,547.38
2016,2,5,11,15,710.0,164.0,4.35,12.5,602.0,650.89,527.8
2016,2,5,11,30,511.0,232.0,4.3,13.0,561.0,606.7,490.06
2016,2,5,11,45,548.5,225.0,4.25,13.5,587.0,648.98,522.49
2016,2,5,12,0,586.0,218.0,4.2,14.0,613.0,691.62,554.23
2016,2,5,12,15,582.5,223.0,4.15,14.0,620.0,713.98,570.65
2016,2,5,12,30,579.0,228.0,4.1,14.0,627.0,734.05,585.38
2016,2,5,12,45,579.5,228.0,4.05,14.0,627.5,749.82,597.07
2016,2,5,13,0,580.0,228.0,4.0,14.0,628.0,763.26,607.05
2016,2,5,13,15,600.0,218.0,3.95,14.0,627.5,780.5,620.48
2016,2,5,13,30,620.0,208.0,3.9,14.0,627.0,799.77,635.26
2016,2,5,13,45,769.5,155.5,3.9,14.0,662.5,882.11,696.5
2016,2,5,14,0,919.0,103.0,3.9,14.0,698.0,946.66,742.84
2016,2,5,14,15,910.5,101.5,3.85,14.0,672.5,943.71,740.88
2016,2,5,14,30,902.0,100.0,3.8,14.0,647.0,929.59,731.69
2016,2,5,14,45,877.5,102.0,3.75,14.0,612.0,902.08,713.1
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,871.55,692.42
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,837.58,669.9
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,801.01,645.28
2016,2,5,15,45,789.0,94.0,3.3,13.0,450.0,754.24,611.87
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,710.86,580.59
2016,2,5,16,15,724.5,84.5,2.75,12.0,354.0,652.35,537.54
2016,2,5,16,30,687.0,79.0,2.3,11.0,304.0,593.9,492.71
2016,2,5,16,45,629.5,72.0,1.9,10.5,251.5,521.15,433.55
2016,2,5,17,0,572.0,65.0,1.5,10.0,199.0,451.01,374.49
2016,2,5,17,15,484.0,54.5,1.5,9.0,148.0,363.01,300.71
2016,2,5,17,30,396.0,44.0,1.5,8.0,97.0,281.8,229.06
2016,2,5,17,45,249.0,28.5,1.5,7.5,56.5,176.0,124.93
2016,2,5,18,0,102.0,13.0,1.5,7.0,16.0,54.47,0.0
2016,2,5,18,15,51.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,11.0,5.5,4.0,13.0,10.48,0.0
2016,2,6,7,45,302.5,23.5,5.65,4.5,54.0,18.88,7.68
2016,2,6,8,0,475.0,36.0,5.8,5.0,95.0,28.3,19.55
2016,2,6,8,15,566.0,44.5,6.2,5.5,147.5,44.85,25.65
2016,2,6,8,30,657.0,53.0,6.6,6.0,200.0,99.59,55.22
2016,2,6,8,45,712.5,58.5,7.0,7.0,254.5,154.46,96.55
2016,2,6,9,0,768.0,64.0,7.4,8.0,309.0,215.59,149.44
2016,2,6,9,15,803.5,68.0,7.5,8.5,360.5,275.91,205.42
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,339.34,264.6
2016,2,6,9,45,867.5,74.0,7.75,9.5,460.5,400.91,321.8
2016,2,6,10,0,896.0,76.0,7.9,10.0,509.0,464.41,379.4
2016,2,6,10,15,913.0,78.0,7.85,10.5,550.5,522.69,431.17
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,580.59,481.09
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,635.09,526.88
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,688.38,570.44
2016,2,6,11,15,968.5,82.5,7.6,12.0,689.0,736.88,610.08
2016,2,6,11,30,977.0,84.0,7.5,12.0,716.0,783.09,645.41
2016,2,6,11,45,981.0,85.0,7.45,12.0,734.5,822.91,675.26
2016,2,6,12,0,985.0,86.0,7.4,12.0,753.0,859.68,702.65
2016,2,6,12,15,988.0,86.5,7.25,12.0,762.5,891.88,726.09
2016,2,6,12,30,991.0,87.0,7.1,12.0,772.0,920.65,746.86
2016,2,6,12,45,992.0,86.5,7.0,12.5,773.0,943.02,761.59
2016,2,6,13,0,993.0,86.0,6.9,13.0,774.0,961.6,773.51
2016,2,6,13,15,990.5,86.0,6.75,13.0,765.5,973.8,781.98
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,982.01,787.64
2016,2,6,13,45,984.0,84.5,6.45,13.0,739.5,983.12,788.22
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,980.2,786.02
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.5,970.76,779.2
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,957.45,769.72
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,933.36,752.43
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,906.07,732.88
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,873.47,710.2
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,845.0,690.56
2016,2,6,15,45,874.0,75.5,5.0,12.0,473.0,801.53,658.34
2016,2,6,16,0,853.0,72.0,4.8,12.0,427.0,755.98,624.3
2016,2,6,16,15,820.0,68.0,4.2,11.0,375.5,699.32,581.3
2016,2,6,16,30,787.0,64.0,3.6,10.0,324.0,642.09,537.71
2016,2,6,16,45,740.5,58.0,3.05,9.5,270.5,573.52,482.01
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,506.38,424.58
2016,2,6,17,15,612.0,44.5,2.25,8.0,163.5,419.45,350.11
2016,2,6,17,30,530.0,37.0,2.0,7.0,110.0,338.18,276.87
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.5,234.71,172.21
2016,2,6,18,0,227.0,14.0,1.6,5.0,21.0,107.41,0.0
2016,2,6,18,15,113.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,13.34,0.0
2016,2,7,7,45,216.5,27.5,3.05,2.5,55.0,21.66,10.44
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,32.85,23.9
2016,2,7,8,15,524.5,50.5,3.15,4.0,148.0,49.89,30.52
2016,2,7,8,30,616.0,60.0,3.2,5.0,200.0,100.57,57.76
2016,2,7,8,45,682.0,64.5,3.3,6.0,255.0,154.05,97.65
2016,2,7,9,0,748.0,69.0,3.4,7.0,310.0,217.13,151.34
2016,2,7,9,15,783.5,73.5,3.55,7.5,361.5,276.9,206.12
2016,2,7,9,30,819.0,78.0,3.7,8.0,413.0,339.82,263.86
2016,2,7,9,45,848.0,80.0,3.9,9.0,461.0,400.65,318.69
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,463.12,373.43
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,521.57,424.09
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,579.01,472.48
2016,2,7,10,45,924.0,88.5,4.6,12.0,625.5,632.66,515.81
2016,2,7,11,0,937.0,90.0,4.8,13.0,660.0,684.99,556.87
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.0,732.37,593.73
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,777.5,626.76
2016,2,7,11,45,954.5,95.5,5.1,14.5,731.0,816.36,654.16
2016,2,7,12,0,956.0,98.0,5.2,15.0,748.0,852.12,679.13
2016,2,7,12,15,958.5,98.5,5.2,15.5,757.5,883.28,700.05
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,911.08,718.46
2016,2,7,12,45,964.0,97.5,5.2,16.5,768.0,933.61,733.05
2016,2,7,13,0,967.0,96.0,5.2,17.0,769.0,952.5,745.1
2016,2,7,13,15,964.0,95.5,5.1,17.0,760.5,963.49,752.35
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,970.55,756.97
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,972.42,757.0
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,970.34,754.44
2016,2,7,14,15,948.0,89.5,4.75,18.0,692.0,960.02,746.93
2016,2,7,14,30,940.0,88.0,4.6,18.0,666.0,945.91,736.96
2016,2,7,14,45,927.5,86.5,4.45,18.5,632.5,924.2,720.35
2016,2,7,15,0,915.0,85.0,4.3,19.0,599.0,899.13,701.75
2016,2,7,15,15,898.0,82.5,3.95,18.5,558.0,865.87,679.3
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,836.85,659.8
2016,2,7,15,45,859.5,76.5,3.25,17.5,471.0,793.27,629.47
2016,2,7,16,0,838.0,73.0,2.9,17.0,425.0,747.7,597.32
2016,2,7,16,15,804.5,69.0,2.65,16.0,374.0,691.06,557.86
2016,2,7,16,30,771.0,65.0,2.4,15.0,323.0,633.93,516.87
2016,2,7,16,45,720.0,59.5,2.2,14.0,269.0,563.48,463.23
2016,2,7,17,0,669.0,54.0,2.0,13.0,215.0,494.84,407.84
2016,2,7,17,15,586.5,46.5,2.0,12.0,162.0,413.63,340.03
2016,2,7,17,30,504.0,39.0,2.0,11.0,109.0,334.2,270.21
2016,2,7,17,45,349.0,27.0,2.0,10.5,65.5,223.19,164.15
2016,2,7,18,0,194.0,15.0,2.0,10.0,22.0,95.01,0.0
2016,2,7,18,15,97.0,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.0,4.15,3.5,7.0,0.0,0.0
2016,2,8,7,30,0.0,14.0,4.3,4.0,14.0,13.34,0.0
2016,2,8,7,45,191.5,27.0,4.45,5.0,51.5,21.19,10.47
2016,2,8,8,0,383.0,40.0,4.6,6.0,89.0,31.65,22.57
2016,2,8,8,15,456.5,49.5,4.9,6.5,135.0,47.95,29.23
2016,2,8,8,30,530.0,59.0,5.2,7.0,181.0,93.1,54.23
2016,2,8,8,45,571.0,67.0,5.55,8.0,227.5,141.06,91.03
2016,2,8,9,0,612.0,75.0,5.9,9.0,274.0,193.64,136.52
2016,2,8,9,15,614.5,89.0,5.9,9.5,316.0,246.05,185.4
2016,2,8,9,30,617.0,103.0,5.9,10.0,358.0,298.16,233.86
2016,2,8,9,45,553.0,135.0,5.95,10.5,382.0,339.55,273.34
2016,2,8,10,0,489.0,167.0,6.0,11.0,406.0,375.03,305.81
2016,2,8,10,15,452.5,192.5,5.95,11.0,428.0,410.33,336.83
2016,2,8,10,30,416.0,218.0,5.9,11.0,450.0,441.25,363.07
2016,2,8,10,45,520.0,197.5,5.9,11.5,504.5,505.64,416.32
2016,2,8,11,0,624.0,177.0,5.9,12.0,559.0,580.36,477.09
2016,2,8,11,15,806.0,127.0,5.95,12.5,641.5,680.16,558.1
2016,2,8,11,30,988.0,77.0,6.0,13.0,724.0,787.29,641.08
2016,2,8,11,45,987.5,80.5,6.1,13.5,741.5,826.91,669.14
2016,2,8,12,0,987.0,84.0,6.2,14.0,759.0,863.19,694.82
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.0,895.15,718.08
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,923.62,738.78
2016,2,8,12,45,995.0,84.0,6.25,14.5,780.0,947.24,754.78
2016,2,8,13,0,998.0,83.0,6.3,15.0,781.0,967.1,768.12
2016,2,8,13,15,996.0,82.5,6.25,15.0,772.5,979.26,776.86
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,987.39,782.86
2016,2,8,13,45,992.0,80.0,6.2,15.0,747.5,989.73,785.14
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,987.98,784.67
2016,2,8,14,15,983.0,76.5,6.15,15.0,705.0,978.28,778.31
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,964.64,769.27
2016,2,8,14,45,968.5,72.5,6.1,15.0,646.0,945.52,756.65
2016,2,8,15,0,961.0,70.0,6.1,15.0,613.0,922.7,741.41
2016,2,8,15,15,946.5,68.0,5.95,14.5,572.5,891.06,720.21
2016,2,8,15,30,932.0,66.0,5.8,14.0,532.0,856.38,696.66
2016,2,8,15,45,913.5,63.0,5.7,14.0,485.5,814.48,666.36
2016,2,8,16,0,895.0,60.0,5.6,14.0,439.0,770.32,634.02
2016,2,8,16,15,865.5,57.0,5.1,13.0,387.5,716.19,594.01
2016,2,8,16,30,836.0,54.0,4.6,12.0,336.0,661.33,552.45
2016,2,8,16,45,792.0,49.5,4.1,11.5,281.5,600.0,503.21
2016,2,8,17,0,748.0,45.0,3.6,11.0,227.0,534.08,447.31
2016,2,8,17,15,672.5,39.0,3.3,10.0,173.0,450.11,375.36
2016,2,8,17,30,597.0,33.0,3.0,9.0,119.0,371.43,304.27
2016,2,8,17,45,449.0,24.0,2.7,8.0,72.5,261.68,197.82
2016,2,8,18,0,301.0,15.0,2.4,7.0,26.0,140.07,0.0
2016,2,8,18,15,150.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,17.16,0.0
2016,2,9,7,45,274.0,25.5,3.55,5.0,61.5,20.37,10.31
2016,2,9,8,0,548.0,33.0,3.8,6.0,105.0,27.55,18.99
2016,2,9,8,15,629.0,39.5,3.7,7.0,158.5,45.67,24.25
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,99.2,51.89
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,155.31,94.26
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,216.7,147.18
2016,2,9,9,15,838.5,57.5,3.6,11.0,371.0,279.81,204.5
2016,2,9,9,30,870.0,61.0,3.8,12.0,422.0,343.39,262.21
2016,2,9,9,45,891.0,63.5,4.05,13.0,469.0,404.17,316.78
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,465.58,370.38
2016,2,9,10,15,927.0,68.0,4.4,14.5,557.0,523.9,420.32
2016,2,9,10,30,942.0,70.0,4.5,15.0,598.0,581.6,468.2
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.0,634.65,511.1
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,686.0,551.5
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,734.03,587.92
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,779.69,619.9
2016,2,9,11,45,970.0,82.0,4.85,17.5,735.0,817.5,645.8
2016,2,9,12,0,964.0,88.0,4.9,18.0,751.0,851.69,668.92
2016,2,9,12,15,966.5,88.0,4.9,18.0,760.5,882.54,690.57
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,909.97,709.78
2016,2,9,12,45,970.5,87.5,4.9,18.5,770.5,932.45,724.11
2016,2,9,13,0,972.0,87.0,4.9,19.0,771.0,951.23,735.88
2016,2,9,13,15,969.5,86.5,4.85,19.0,762.5,962.67,743.67
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,970.17,748.87
2016,2,9,13,45,963.5,84.5,4.75,19.0,737.0,971.65,750.05
2016,2,9,14,0,960.0,83.0,4.7,19.0,720.0,969.16,748.67
2016,2,9,14,15,952.0,82.0,4.6,19.0,694.5,959.29,741.89
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,945.62,732.66
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,923.6,718.11
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,898.24,701.33
2016,2,9,15,15,900.0,77.5,4.05,18.5,560.5,865.63,679.25
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,830.21,655.15
2016,2,9,15,45,864.0,71.5,3.4,18.0,474.5,794.58,629.74
2016,2,9,16,0,844.0,68.0,3.1,18.0,429.0,749.88,597.42
2016,2,9,16,15,812.5,64.5,2.7,17.0,378.0,694.95,558.7
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,639.42,518.46
2016,2,9,16,45,736.0,56.0,1.9,15.0,274.0,572.94,467.79
2016,2,9,17,0,691.0,51.0,1.5,14.0,221.0,507.83,414.86
2016,2,9,17,15,613.5,44.0,1.5,13.0,168.5,423.68,346.09
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,344.94,277.99
2016,2,9,17,45,393.5,26.5,1.5,11.5,71.0,244.48,183.71
2016,2,9,18,0,251.0,16.0,1.5,11.0,26.0,138.59,0.0
2016,2,9,18,15,125.5,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.11,0.0
2016,2,10,7,45,257.5,27.0,1.75,6.0,62.0,21.65,11.67
2016,2,10,8,0,515.0,35.0,2.0,7.0,105.0,29.36,20.59
2016,2,10,8,15,598.0,42.5,2.1,7.5,158.0,48.42,26.68
2016,2,10,8,30,681.0,50.0,2.2,8.0,211.0,101.27,54.68
2016,2,10,8,45,730.5,55.0,2.3,9.0,265.0,156.82,96.69
2016,2,10,9,0,780.0,60.0,2.4,10.0,319.0,217.85,149.02
2016,2,10,9,15,813.0,63.5,2.65,11.0,370.5,278.18,203.58
2016,2,10,9,30,846.0,67.0,2.9,12.0,422.0,341.3,260.44
2016,2,10,9,45,868.0,70.0,3.2,13.0,469.0,403.16,315.44
2016,2,10,10,0,890.0,73.0,3.5,14.0,516.0,464.44,368.39
2016,2,10,10,15,906.5,75.0,3.45,14.5,557.0,522.53,417.28
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,580.18,464.11
2016,2,10,10,45,933.5,79.0,3.4,15.5,632.5,633.6,506.28
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,685.45,545.94
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,733.27,581.27
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,778.8,611.99
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,818.28,636.71
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,854.75,658.92
2016,2,10,12,15,970.5,86.5,3.2,19.0,765.5,886.29,680.28
2016,2,10,12,30,973.0,87.0,3.2,19.0,775.0,914.4,699.27
2016,2,10,12,45,972.0,87.5,3.2,19.5,775.0,935.97,712.44
2016,2,10,13,0,971.0,88.0,3.2,20.0,775.0,953.74,723.11
2016,2,10,13,15,969.0,87.5,3.15,20.0,767.0,965.64,730.91
2016,2,10,13,30,967.0,87.0,3.1,20.0,759.0,973.6,736.23
2016,2,10,13,45,961.0,86.5,3.1,20.5,741.5,974.0,735.6
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,970.45,732.54
2016,2,10,14,15,948.0,85.0,3.1,21.0,698.5,961.51,727.45
2016,2,10,14,30,941.0,84.0,3.1,21.0,673.0,948.77,719.97
2016,2,10,14,45,928.5,83.0,3.1,21.5,639.5,927.49,705.43
2016,2,10,15,0,916.0,82.0,3.1,22.0,606.0,902.82,688.74
2016,2,10,15,15,900.5,79.5,2.85,21.5,566.0,870.6,667.74
2016,2,10,15,30,885.0,77.0,2.6,21.0,526.0,835.54,644.66
2016,2,10,15,45,859.5,75.0,2.4,21.0,479.0,797.32,618.31
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,750.29,585.44
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,694.56,549.62
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,638.28,512.03
2016,2,10,16,45,717.0,60.5,1.95,17.0,277.0,567.32,460.14
2016,2,10,17,0,664.0,56.0,1.9,16.0,223.0,498.28,406.19
2016,2,10,17,15,586.0,48.5,2.05,15.5,170.0,419.13,341.11
2016,2,10,17,30,508.0,41.0,2.2,15.0,117.0,341.38,273.81
2016,2,10,17,45,365.0,29.0,2.4,14.5,72.0,234.55,176.79
2016,2,10,18,0,222.0,17.0,2.6,14.0,27.0,128.67,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.5,49.31,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.02,0.0
2016,2,11,7,45,269.5,28.5,4.15,11.0,66.0,22.96,12.71
2016,2,11,8,0,539.0,36.0,4.3,12.0,111.0,30.23,20.9
2016,2,11,8,15,620.5,43.5,4.15,12.5,165.0,50.52,27.1
2016,2,11,8,30,702.0,51.0,4.0,13.0,219.0,104.79,55.64
2016,2,11,8,45,751.5,55.5,3.85,14.0,274.0,161.29,97.87
2016,2,11,9,0,801.0,60.0,3.7,15.0,329.0,223.27,150.37
2016,2,11,9,15,833.0,63.5,3.85,16.0,381.0,284.69,205.23
2016,2,11,9,30,865.0,67.0,4.0,17.0,433.0,348.77,262.16
2016,2,11,9,45,887.0,70.0,4.2,18.5,480.5,411.85,316.73
2016,2,11,10,0,909.0,73.0,4.4,20.0,528.0,474.28,369.01
2016,2,11,10,15,925.0,75.0,4.55,20.5,569.5,533.21,418.23
2016,2,11,10,30,941.0,77.0,4.7,21.0,611.0,591.63,465.57
2016,2,11,10,45,951.5,78.5,4.85,22.0,645.5,645.48,507.15
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,697.7,546.22
2016,2,11,11,15,969.5,81.0,4.9,23.5,706.5,745.48,580.75
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,790.86,610.79
2016,2,11,11,45,973.5,86.5,4.7,24.5,749.5,829.09,635.25
2016,2,11,12,0,970.0,91.0,4.6,25.0,766.0,863.82,656.95
2016,2,11,12,15,972.0,91.5,4.5,25.0,775.5,895.11,677.36
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,922.94,695.63
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,943.87,709.41
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,960.95,720.7
2016,2,11,13,15,966.0,93.5,4.2,25.0,775.0,972.02,727.76
2016,2,11,13,30,963.0,93.0,4.1,25.0,766.0,979.14,732.32
2016,2,11,13,45,955.0,93.0,4.05,25.5,747.5,978.34,730.57
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,973.59,726.4
2016,2,11,14,15,938.5,92.0,3.85,25.5,703.0,963.38,721.0
2016,2,11,14,30,930.0,91.0,3.7,25.0,677.0,949.42,713.2
2016,2,11,14,45,917.0,89.5,3.6,25.0,643.0,927.25,698.88
2016,2,11,15,0,904.0,88.0,3.5,25.0,609.0,901.73,682.4
2016,2,11,15,15,887.5,85.5,3.25,24.5,568.5,876.19,666.35
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,840.38,643.07
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,794.77,612.73
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,747.4,580.75
2016,2,11,16,15,787.0,74.0,2.35,22.0,383.0,691.25,543.42
2016,2,11,16,30,754.0,70.0,2.2,21.0,332.0,634.6,504.58
2016,2,11,16,45,703.0,64.5,2.1,20.0,278.0,564.15,453.17
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,500.4,403.58
2016,2,11,17,15,573.5,51.0,2.1,18.0,171.5,416.13,335.92
2016,2,11,17,30,495.0,43.0,2.2,17.0,119.0,337.76,269.38
