Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,45,355.5,30.5,2.3,16.5,73.5,232.26,175.17
2016,2,11,18,0,216.0,18.0,2.4,16.0,28.0,128.39,0.0
2016,2,11,18,15,108.0,9.0,2.45,15.5,14.0,48.81,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,88.0,7.5,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,176.0,15.0,2.5,10.0,21.0,14.3,0.0
2016,2,12,7,45,328.5,27.5,2.85,11.0,64.5,21.88,12.15
2016,2,12,8,0,481.0,40.0,3.2,12.0,108.0,31.07,21.7
2016,2,12,8,15,564.0,48.5,3.05,12.5,161.5,51.48,28.47
2016,2,12,8,30,647.0,57.0,2.9,13.0,215.0,103.76,56.8
2016,2,12,8,45,700.0,62.5,2.75,14.0,269.0,161.22,99.99
2016,2,12,9,0,753.0,68.0,2.6,15.0,323.0,221.91,150.92
2016,2,12,9,15,786.5,72.5,2.6,16.0,375.0,282.02,203.94
2016,2,12,9,30,820.0,77.0,2.6,17.0,427.0,345.07,259.08
2016,2,12,9,45,844.0,80.0,2.65,18.0,474.0,405.57,311.19
2016,2,12,10,0,868.0,83.0,2.7,19.0,521.0,467.21,362.45
2016,2,12,10,15,884.0,85.5,2.8,19.5,562.0,525.2,410.04
2016,2,12,10,30,900.0,88.0,2.9,20.0,603.0,582.19,455.34
2016,2,12,10,45,911.5,90.0,3.0,21.0,637.0,635.38,495.51
2016,2,12,11,0,923.0,92.0,3.1,22.0,671.0,687.15,533.29
2016,2,12,11,15,930.5,93.5,3.15,22.0,697.5,734.0,568.36
2016,2,12,11,30,938.0,95.0,3.2,22.0,724.0,778.58,599.48
2016,2,12,11,45,941.5,96.5,3.25,22.5,741.5,817.66,625.09
2016,2,12,12,0,945.0,98.0,3.3,23.0,759.0,853.76,648.45
2016,2,12,12,15,947.0,98.0,3.3,23.0,768.0,883.91,668.56
2016,2,12,12,30,949.0,98.0,3.3,23.0,777.0,910.68,686.39
2016,2,12,12,45,947.0,99.0,3.3,23.5,777.0,931.58,698.94
2016,2,12,13,0,945.0,100.0,3.3,24.0,777.0,948.75,709.05
2016,2,12,13,15,942.0,99.5,3.3,24.0,768.0,959.57,716.41
2016,2,12,13,30,939.0,99.0,3.3,24.0,759.0,966.53,721.38
2016,2,12,13,45,932.0,98.5,3.3,24.0,741.0,965.99,721.53
2016,2,12,14,0,925.0,98.0,3.3,24.0,723.0,961.58,719.31
2016,2,12,14,15,916.5,97.0,3.3,23.5,697.5,951.46,714.84
2016,2,12,14,30,908.0,96.0,3.3,23.0,672.0,937.67,708.03
2016,2,12,14,45,884.0,98.0,3.3,23.0,636.0,917.76,695.79
2016,2,12,15,0,860.0,100.0,3.3,23.0,600.0,887.18,676.3
2016,2,12,15,15,842.5,97.5,3.2,22.5,559.5,854.13,655.76
2016,2,12,15,30,825.0,95.0,3.1,22.0,519.0,818.42,633.18
2016,2,12,15,45,799.0,91.5,3.05,22.0,472.5,772.28,601.98
2016,2,12,16,0,773.0,88.0,3.0,22.0,426.0,724.5,569.21
2016,2,12,16,15,738.0,83.0,2.75,21.0,376.0,671.44,533.07
2016,2,12,16,30,703.0,78.0,2.5,20.0,326.0,614.12,492.7
2016,2,12,16,45,650.0,72.0,2.25,19.0,273.0,543.9,439.63
2016,2,12,17,0,597.0,66.0,2.0,18.0,220.0,475.96,386.08
2016,2,12,17,15,518.5,56.5,2.05,17.0,168.0,392.03,318.24
2016,2,12,17,30,440.0,47.0,2.1,16.0,116.0,314.02,251.92
2016,2,12,17,45,308.0,33.0,2.15,15.5,72.0,212.8,162.11
2016,2,12,18,0,176.0,19.0,2.2,15.0,28.0,113.67,7.55
2016,2,12,18,15,88.0,9.5,2.25,14.5,14.0,41.95,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,41.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,83.0,15.0,2.3,8.0,18.0,14.3,0.0
2016,2,13,7,45,207.0,33.0,2.3,8.5,58.5,25.81,15.83
2016,2,13,8,0,331.0,51.0,2.3,9.0,99.0,39.25,29.32
2016,2,13,8,15,412.5,64.0,2.3,10.0,149.0,60.7,39.05
2016,2,13,8,30,494.0,77.0,2.3,11.0,199.0,109.29,68.06
2016,2,13,8,45,553.5,85.5,2.3,12.0,251.5,158.76,105.14
2016,2,13,9,0,613.0,94.0,2.3,13.0,304.0,215.28,152.01
2016,2,13,9,15,651.0,100.5,2.25,13.5,354.0,270.78,200.68
2016,2,13,9,30,689.0,107.0,2.2,14.0,404.0,330.0,252.36
2016,2,13,9,45,718.0,112.0,2.2,15.0,450.5,387.69,301.57
2016,2,13,10,0,747.0,117.0,2.2,16.0,497.0,447.38,350.8
2016,2,13,10,15,767.0,120.5,2.35,16.5,537.5,502.8,396.31
2016,2,13,10,30,787.0,124.0,2.5,17.0,578.0,558.55,440.8
2016,2,13,10,45,803.0,126.5,2.65,18.0,612.0,610.74,480.53
2016,2,13,11,0,819.0,129.0,2.8,19.0,646.0,662.07,518.44
2016,2,13,11,15,829.0,131.0,2.95,19.5,672.5,707.84,552.32
2016,2,13,11,30,839.0,133.0,3.1,20.0,699.0,751.86,584.26
2016,2,13,11,45,873.0,121.0,3.3,20.5,723.5,797.56,615.98
2016,2,13,12,0,907.0,109.0,3.5,21.0,748.0,837.47,643.12
2016,2,13,12,15,910.0,109.5,3.6,21.0,757.5,868.03,664.38
2016,2,13,12,30,913.0,110.0,3.7,21.0,767.0,895.4,683.51
2016,2,13,12,45,915.0,109.5,3.8,21.5,768.0,917.51,697.75
2016,2,13,13,0,917.0,109.0,3.9,22.0,769.0,936.12,709.68
2016,2,13,13,15,915.0,108.5,4.0,22.0,761.0,947.57,718.2
2016,2,13,13,30,913.0,108.0,4.1,22.0,753.0,955.27,724.37
2016,2,13,13,45,909.5,106.0,4.25,22.0,736.5,956.18,726.34
2016,2,13,14,0,906.0,104.0,4.4,22.0,720.0,953.29,725.89
2016,2,13,14,15,898.0,102.5,4.45,22.0,694.5,943.14,720.05
2016,2,13,14,30,890.0,101.0,4.5,22.0,669.0,937.12,717.46
2016,2,13,14,45,873.5,101.0,4.55,22.0,635.0,914.01,703.01
2016,2,13,15,0,857.0,101.0,4.6,22.0,601.0,887.71,686.43
2016,2,13,15,15,840.0,98.0,4.5,21.5,561.0,854.5,665.18
2016,2,13,15,30,823.0,95.0,4.4,21.0,521.0,818.61,641.89
2016,2,13,15,45,801.0,91.0,4.35,21.0,476.0,775.08,611.93
2016,2,13,16,0,779.0,87.0,4.3,21.0,431.0,729.71,580.28
2016,2,13,16,15,745.5,82.0,3.85,20.0,380.5,677.27,543.6
2016,2,13,16,30,712.0,77.0,3.4,19.0,330.0,620.63,502.76
2016,2,13,16,45,664.5,70.5,3.0,18.5,277.5,552.97,450.14
2016,2,13,17,0,617.0,64.0,2.6,18.0,225.0,487.16,396.85
2016,2,13,17,15,539.5,55.5,2.5,17.0,172.5,403.95,328.91
2016,2,13,17,30,462.0,47.0,2.4,16.0,120.0,326.5,262.6
2016,2,13,17,45,331.5,33.5,2.3,15.5,75.5,225.08,172.7
2016,2,13,18,0,201.0,20.0,2.2,15.0,31.0,126.55,26.24
2016,2,13,18,15,100.5,10.0,2.3,14.5,15.5,47.22,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,59.0,9.0,4.2,11.5,11.5,8.58,0.0
2016,2,14,7,30,118.0,18.0,4.5,12.0,23.0,14.28,0.0
2016,2,14,7,45,259.0,33.0,4.8,12.5,65.0,26.8,16.55
2016,2,14,8,0,400.0,48.0,5.1,13.0,107.0,38.11,27.85
2016,2,14,8,15,483.5,58.0,5.5,13.5,158.5,59.15,35.53
2016,2,14,8,30,567.0,68.0,5.9,14.0,210.0,108.14,63.32
2016,2,14,8,45,623.0,74.0,6.35,15.0,263.0,159.49,101.97
2016,2,14,9,0,679.0,80.0,6.8,16.0,316.0,217.29,150.66
2016,2,14,9,15,339.5,98.5,6.85,16.5,216.5,183.56,138.18
2016,2,14,9,30,0.0,117.0,6.9,17.0,117.0,108.28,85.2
2016,2,14,9,45,0.0,130.0,7.0,18.0,130.0,120.56,94.79
2016,2,14,10,0,0.0,143.0,7.1,19.0,143.0,132.9,104.25
2016,2,14,10,15,0.0,154.0,7.0,19.0,154.0,143.46,112.55
2016,2,14,10,30,0.0,165.0,6.9,19.0,165.0,154.08,120.87
2016,2,14,10,45,3.5,183.5,6.8,19.5,186.0,173.93,136.43
2016,2,14,11,0,7.0,202.0,6.7,20.0,207.0,194.28,152.26
2016,2,14,11,15,8.0,209.5,6.5,20.5,215.5,202.85,158.53
2016,2,14,11,30,9.0,217.0,6.3,21.0,224.0,211.53,164.88
2016,2,14,11,45,156.0,275.0,6.1,21.5,386.0,395.41,311.87
2016,2,14,12,0,303.0,333.0,5.9,22.0,548.0,587.62,459.11
2016,2,14,12,15,371.0,317.0,5.7,22.0,583.5,639.24,498.31
2016,2,14,12,30,439.0,301.0,5.5,22.0,619.0,701.87,545.37
2016,2,14,12,45,471.0,287.5,5.3,22.0,629.0,729.1,565.4
2016,2,14,13,0,503.0,274.0,5.1,22.0,639.0,755.19,584.59
2016,2,14,13,15,483.5,279.0,5.0,22.0,626.5,753.1,582.35
2016,2,14,13,30,464.0,284.0,4.9,22.0,614.0,748.46,578.45
2016,2,14,13,45,436.0,287.5,4.85,22.5,592.0,732.1,565.15
2016,2,14,14,0,408.0,291.0,4.8,23.0,570.0,701.83,542.18
2016,2,14,14,15,520.0,240.0,4.7,22.5,582.5,761.83,590.3
2016,2,14,14,30,632.0,189.0,4.6,22.0,595.0,809.86,629.16
2016,2,14,14,45,458.0,226.5,4.6,22.0,513.5,686.25,536.31
2016,2,14,15,0,284.0,264.0,4.6,22.0,432.0,558.54,438.59
2016,2,14,15,15,324.0,238.0,4.45,22.0,417.0,559.65,441.88
2016,2,14,15,30,364.0,212.0,4.3,22.0,402.0,557.4,442.09
2016,2,14,15,45,373.0,190.0,4.2,22.0,370.0,531.12,423.55
2016,2,14,16,0,382.0,168.0,4.1,22.0,338.0,502.67,403.18
2016,2,14,16,15,353.5,155.0,3.55,21.0,298.0,455.31,367.63
2016,2,14,16,30,325.0,142.0,3.0,20.0,258.0,408.94,332.04
2016,2,14,16,45,301.0,122.0,2.55,19.5,216.5,357.78,291.5
2016,2,14,17,0,277.0,102.0,2.1,19.0,175.0,307.62,250.61
2016,2,14,17,15,236.0,81.5,2.0,18.0,134.0,248.15,201.52
2016,2,14,17,30,195.0,61.0,1.9,17.0,93.0,191.76,153.32
2016,2,14,17,45,122.0,41.0,1.85,16.5,58.5,124.03,93.79
2016,2,14,18,0,49.0,21.0,1.8,16.0,24.0,55.15,14.29
2016,2,14,18,15,24.5,10.5,1.85,15.5,12.0,19.23,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,73.5,9.0,4.0,9.5,12.0,8.58,0.0
2016,2,15,7,30,147.0,18.0,4.1,10.0,24.0,14.25,0.0
2016,2,15,7,45,287.5,32.0,4.2,10.5,67.5,25.64,15.95
2016,2,15,8,0,428.0,46.0,4.3,11.0,111.0,36.01,26.29
2016,2,15,8,15,510.5,56.0,4.55,12.0,163.5,58.71,34.47
2016,2,15,8,30,593.0,66.0,4.8,13.0,216.0,109.47,63.47
2016,2,15,8,45,651.5,71.5,5.05,14.0,271.0,162.5,103.55
2016,2,15,9,0,710.0,77.0,5.3,15.0,326.0,222.23,153.97
2016,2,15,9,15,745.5,82.0,5.35,15.5,377.5,281.52,207.06
2016,2,15,9,30,781.0,87.0,5.4,16.0,429.0,345.8,264.32
2016,2,15,9,45,811.0,89.5,5.5,16.5,477.5,406.36,317.91
2016,2,15,10,0,841.0,92.0,5.6,17.0,526.0,468.78,371.73
2016,2,15,10,15,858.0,94.5,5.6,17.5,567.0,526.22,420.1
2016,2,15,10,30,875.0,97.0,5.6,18.0,608.0,583.45,466.81
2016,2,15,10,45,889.5,98.0,5.6,18.5,643.0,637.14,509.47
2016,2,15,11,0,904.0,99.0,5.6,19.0,678.0,687.8,548.7
2016,2,15,11,15,912.0,101.0,5.6,19.5,704.5,734.96,584.2
2016,2,15,11,30,920.0,103.0,5.6,20.0,731.0,779.94,615.65
2016,2,15,11,45,922.5,105.0,5.7,20.5,748.0,818.34,642.16
2016,2,15,12,0,925.0,107.0,5.8,21.0,765.0,853.77,666.39
2016,2,15,12,15,927.5,107.5,5.7,21.0,774.5,884.48,687.47
2016,2,15,12,30,930.0,108.0,5.6,21.0,784.0,911.91,706.13
2016,2,15,12,45,935.5,105.5,5.6,21.0,786.0,935.29,722.51
2016,2,15,13,0,941.0,103.0,5.6,21.0,788.0,955.18,736.52
2016,2,15,13,15,939.0,102.5,5.45,21.0,780.0,966.89,743.92
2016,2,15,13,30,937.0,102.0,5.3,21.0,772.0,974.75,748.74
2016,2,15,13,45,804.5,149.0,5.15,21.5,715.0,919.56,707.99
2016,2,15,14,0,672.0,196.0,5.0,22.0,658.0,858.14,663.15
2016,2,15,14,15,801.5,143.0,4.85,21.5,675.0,917.85,707.09
2016,2,15,14,30,931.0,90.0,4.7,21.0,692.0,957.87,736.18
2016,2,15,14,45,923.5,87.5,4.6,21.0,659.5,939.2,723.35
2016,2,15,15,0,916.0,85.0,4.5,21.0,627.0,916.98,708.56
2016,2,15,15,15,902.0,82.5,4.25,20.5,587.0,885.75,688.11
2016,2,15,15,30,888.0,80.0,4.0,20.0,547.0,851.59,665.78
2016,2,15,15,45,874.5,75.5,3.8,20.0,502.0,819.57,643.83
2016,2,15,16,0,861.0,71.0,3.6,20.0,457.0,777.88,614.67
2016,2,15,16,15,832.0,67.0,3.05,19.0,405.5,722.95,576.01
2016,2,15,16,30,803.0,63.0,2.5,18.0,354.0,667.18,535.74
2016,2,15,16,45,764.5,57.5,2.0,17.5,300.0,602.72,486.86
2016,2,15,17,0,726.0,52.0,1.5,17.0,246.0,539.07,435.08
2016,2,15,17,15,655.5,46.0,1.45,16.0,191.5,457.43,369.96
2016,2,15,17,30,585.0,40.0,1.4,15.0,137.0,380.44,305.02
2016,2,15,17,45,457.5,30.0,1.35,14.0,88.5,277.26,214.94
2016,2,15,18,0,330.0,20.0,1.3,13.0,40.0,179.77,74.14
2016,2,15,18,15,165.0,10.0,1.3,12.5,20.0,71.83,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,13.82,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,24.67,0.0
2016,2,16,7,45,239.0,36.5,3.85,12.0,73.5,28.48,18.41
2016,2,16,8,0,478.0,44.0,4.1,13.0,118.0,34.01,24.35
2016,2,16,8,15,556.5,52.5,4.2,14.0,171.0,57.66,31.95
2016,2,16,8,30,635.0,61.0,4.3,15.0,224.0,109.74,61.32
2016,2,16,8,45,684.0,67.0,4.4,16.0,278.0,164.47,102.94
2016,2,16,9,0,733.0,73.0,4.5,17.0,332.0,226.97,155.72
2016,2,16,9,15,766.0,77.0,4.7,17.5,383.0,285.76,208.17
2016,2,16,9,30,799.0,81.0,4.9,18.0,434.0,347.46,263.08
2016,2,16,9,45,822.0,84.5,5.15,19.0,480.5,407.32,315.32
2016,2,16,10,0,845.0,88.0,5.4,20.0,527.0,468.25,366.93
2016,2,16,10,15,861.0,90.5,5.25,20.5,568.0,525.44,414.17
2016,2,16,10,30,877.0,93.0,5.1,21.0,609.0,582.3,459.5
2016,2,16,10,45,887.0,95.5,5.0,21.5,642.5,633.69,499.33
2016,2,16,11,0,897.0,98.0,4.9,22.0,676.0,684.22,537.22
2016,2,16,11,15,905.0,100.0,4.65,22.5,702.5,731.13,570.6
2016,2,16,11,30,913.0,102.0,4.4,23.0,729.0,775.88,599.54
2016,2,16,11,45,906.5,108.0,4.2,23.5,744.0,811.31,621.94
2016,2,16,12,0,900.0,114.0,4.0,24.0,759.0,843.26,641.55
2016,2,16,12,15,902.5,114.5,3.75,24.0,768.5,873.36,660.62
2016,2,16,12,30,905.0,115.0,3.5,24.0,778.0,900.25,677.23
2016,2,16,12,45,903.5,116.0,3.3,24.5,778.0,920.86,688.34
2016,2,16,13,0,902.0,117.0,3.1,25.0,778.0,937.89,696.96
2016,2,16,13,15,899.5,116.5,2.95,25.0,769.5,948.78,703.17
2016,2,16,13,30,897.0,116.0,2.8,25.0,761.0,955.96,707.02
2016,2,16,13,45,892.0,114.5,2.65,25.0,743.5,963.79,711.4
2016,2,16,14,0,887.0,113.0,2.5,25.0,726.0,960.26,708.36
2016,2,16,14,15,879.0,111.5,2.6,25.0,701.0,950.24,703.58
2016,2,16,14,30,871.0,110.0,2.7,25.0,676.0,936.57,696.51
2016,2,16,14,45,860.5,107.0,2.8,25.0,643.0,915.39,684.47
2016,2,16,15,0,850.0,104.0,2.9,25.0,610.0,890.88,670.2
2016,2,16,15,15,775.5,112.0,2.95,24.5,551.0,820.51,625.06
2016,2,16,15,30,701.0,120.0,3.0,24.0,492.0,755.3,582.72
2016,2,16,15,45,749.5,96.0,3.1,23.5,462.5,744.07,578.4
2016,2,16,16,0,798.0,72.0,3.2,23.0,433.0,731.41,572.59
2016,2,16,16,15,742.0,77.5,3.0,22.0,383.5,669.78,530.4
2016,2,16,16,30,686.0,83.0,2.8,21.0,334.0,613.58,491.36
2016,2,16,16,45,656.5,74.0,2.65,20.0,284.5,555.56,448.53
2016,2,16,17,0,627.0,65.0,2.5,19.0,235.0,497.95,403.9
2016,2,16,17,15,552.5,56.5,2.6,18.0,182.0,415.47,337.68
2016,2,16,17,30,478.0,48.0,2.7,17.0,129.0,338.52,272.64
2016,2,16,17,45,358.5,35.5,2.85,16.5,83.5,241.77,187.84
2016,2,16,18,0,239.0,23.0,3.0,16.0,38.0,149.72,70.69
2016,2,16,18,15,119.5,11.5,3.1,15.5,19.0,56.21,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,124.0,9.5,1.7,7.0,16.0,9.05,0.0
2016,2,17,7,30,248.0,19.0,1.9,8.0,32.0,15.38,0.0
2016,2,17,7,45,378.0,31.0,2.15,9.0,78.0,24.41,15.37
2016,2,17,8,0,508.0,43.0,2.4,10.0,124.0,32.94,23.8
2016,2,17,8,15,584.5,51.0,2.6,11.0,178.0,58.06,31.65
2016,2,17,8,30,661.0,59.0,2.8,12.0,232.0,111.41,62.19
2016,2,17,8,45,706.5,65.0,3.05,13.0,286.0,169.8,107.49
2016,2,17,9,0,752.0,71.0,3.3,14.0,340.0,230.46,159.44
2016,2,17,9,15,784.0,75.0,3.35,14.5,391.5,290.22,213.08
2016,2,17,9,30,816.0,79.0,3.4,15.0,443.0,352.74,268.82
2016,2,17,9,45,837.5,83.0,3.5,16.0,490.0,413.54,321.72
2016,2,17,10,0,859.0,87.0,3.6,17.0,537.0,475.23,373.57
2016,2,17,10,15,875.0,89.5,3.5,17.5,578.0,533.23,421.2
2016,2,17,10,30,891.0,92.0,3.4,18.0,619.0,590.26,466.39
2016,2,17,10,45,901.0,94.5,3.3,18.5,653.0,643.02,506.8
2016,2,17,11,0,911.0,97.0,3.2,19.0,687.0,694.25,544.69
2016,2,17,11,15,919.0,98.5,3.15,19.0,713.5,741.28,579.56
2016,2,17,11,30,927.0,100.0,3.1,19.0,740.0,786.1,610.38
2016,2,17,11,45,930.0,102.0,3.05,19.5,758.0,825.18,635.59
2016,2,17,12,0,933.0,104.0,3.0,20.0,776.0,861.28,658.44
2016,2,17,12,15,935.5,104.5,3.0,20.0,785.0,892.25,679.18
2016,2,17,12,30,938.0,105.0,3.0,20.0,794.0,919.89,697.64
2016,2,17,12,45,936.5,105.5,3.05,20.5,794.5,940.58,710.43
2016,2,17,13,0,935.0,106.0,3.1,21.0,795.0,957.55,720.83
2016,2,17,13,15,932.5,105.5,3.1,21.0,786.5,968.76,728.47
2016,2,17,13,30,930.0,105.0,3.1,21.0,778.0,976.12,733.74
2016,2,17,13,45,924.0,104.5,3.1,21.5,760.0,976.41,733.02
2016,2,17,14,0,918.0,104.0,3.1,22.0,742.0,972.84,729.96
2016,2,17,14,15,910.0,102.5,3.1,22.0,716.5,962.52,723.95
2016,2,17,14,30,902.0,101.0,3.1,22.0,691.0,948.5,715.64
2016,2,17,14,45,890.0,99.5,3.1,22.0,657.5,935.11,707.92
2016,2,17,15,0,878.0,98.0,3.1,22.0,624.0,910.52,692.63
2016,2,17,15,15,861.5,95.0,3.05,21.5,583.5,877.06,672.24
2016,2,17,15,30,845.0,92.0,3.0,21.0,543.0,840.82,649.78
2016,2,17,15,45,822.5,89.0,2.95,21.0,496.5,797.15,620.57
2016,2,17,16,0,800.0,86.0,2.9,21.0,450.0,751.6,589.67
2016,2,17,16,15,768.5,81.5,2.55,20.0,399.5,695.93,551.39
2016,2,17,16,30,737.0,77.0,2.2,19.0,349.0,643.88,514.85
2016,2,17,16,45,690.5,71.0,1.9,18.5,295.0,575.96,463.65
2016,2,17,17,0,644.0,65.0,1.6,18.0,241.0,509.75,411.26
2016,2,17,17,15,571.5,56.5,1.65,17.0,187.5,427.48,346.19
2016,2,17,17,30,499.0,48.0,1.7,16.0,134.0,350.55,281.91
2016,2,17,17,45,376.0,35.5,1.75,15.0,87.0,250.79,195.81
2016,2,17,18,0,253.0,23.0,1.8,14.0,40.0,157.2,83.42
2016,2,17,18,15,126.5,11.5,1.85,14.0,20.0,59.02,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,57.0,12.0,3.9,12.5,15.5,11.44,0.0
2016,2,18,7,30,114.0,24.0,4.1,13.0,31.0,19.05,0.76
2016,2,18,7,45,252.0,41.0,4.35,13.5,76.0,32.0,21.57
2016,2,18,8,0,390.0,58.0,4.6,14.0,121.0,44.43,33.47
2016,2,18,8,15,471.5,69.0,4.8,14.5,174.0,71.48,44.56
2016,2,18,8,30,553.0,80.0,5.0,15.0,227.0,121.03,73.96
2016,2,18,8,45,638.0,80.5,5.25,16.0,284.5,171.61,111.06
2016,2,18,9,0,723.0,81.0,5.5,17.0,342.0,232.3,161.02
2016,2,18,9,15,756.5,86.0,5.5,17.5,394.0,292.21,214.38
2016,2,18,9,30,790.0,91.0,5.5,18.0,446.0,356.95,271.57
2016,2,18,9,45,827.0,89.5,5.55,18.5,495.5,417.31,324.4
2016,2,18,10,0,864.0,88.0,5.6,19.0,545.0,480.19,378.02
2016,2,18,10,15,880.0,90.5,5.6,19.5,586.5,538.55,426.63
2016,2,18,10,30,896.0,93.0,5.6,20.0,628.0,595.93,472.97
2016,2,18,10,45,911.0,93.5,5.7,20.5,663.0,650.04,515.77
2016,2,18,11,0,926.0,94.0,5.8,21.0,698.0,703.0,556.6
2016,2,18,11,15,933.5,95.5,5.85,21.0,724.0,750.34,592.81
2016,2,18,11,30,941.0,97.0,5.9,21.0,750.0,795.38,625.26
2016,2,18,11,45,946.0,97.5,5.95,21.5,768.5,834.94,652.25
2016,2,18,12,0,951.0,98.0,6.0,22.0,787.0,871.57,676.96
2016,2,18,12,15,953.0,98.5,6.05,22.0,796.0,902.6,698.91
2016,2,18,12,30,955.0,99.0,6.1,22.0,805.0,930.22,718.48
2016,2,18,12,45,954.0,99.0,6.15,22.5,805.0,951.1,731.91
2016,2,18,13,0,953.0,99.0,6.2,23.0,805.0,968.22,742.78
2016,2,18,13,15,950.5,98.5,6.2,23.0,796.0,979.58,750.93
2016,2,18,13,30,948.0,98.0,6.2,23.0,787.0,987.02,756.51
2016,2,18,13,45,942.5,97.0,6.2,23.5,769.5,987.19,755.68
2016,2,18,14,0,937.0,96.0,6.2,24.0,752.0,983.43,752.3
2016,2,18,14,15,929.5,95.0,6.15,24.0,726.0,973.95,746.31
2016,2,18,14,30,922.0,94.0,6.1,24.0,700.0,960.71,737.86
2016,2,18,14,45,903.0,95.0,6.05,24.0,664.5,935.77,721.3
2016,2,18,15,0,884.0,96.0,6.0,24.0,629.0,915.39,708.11
2016,2,18,15,15,868.0,93.5,5.85,23.5,588.5,882.77,687.03
2016,2,18,15,30,852.0,91.0,5.7,23.0,548.0,847.32,663.86
2016,2,18,15,45,826.0,88.5,5.55,23.0,501.0,801.11,631.35
2016,2,18,16,0,800.0,86.0,5.4,23.0,454.0,753.2,597.32
2016,2,18,16,15,768.0,81.5,5.0,22.5,402.5,697.05,556.78
2016,2,18,16,30,736.0,77.0,4.6,22.0,351.0,644.47,518.24
2016,2,18,16,45,686.0,72.0,4.2,21.5,297.0,575.33,465.39
2016,2,18,17,0,636.0,67.0,3.8,21.0,243.0,508.18,411.89
2016,2,18,17,15,563.0,58.5,3.65,20.0,189.5,425.77,345.33
2016,2,18,17,30,490.0,50.0,3.5,19.0,136.0,348.71,280.13
2016,2,18,17,45,365.0,37.5,3.4,18.5,88.5,248.08,192.89
2016,2,18,18,0,240.0,25.0,3.3,18.0,41.0,154.79,87.66
2016,2,18,18,15,120.0,12.5,3.5,17.5,20.5,57.63,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,65.5,12.0,4.4,15.5,16.0,11.44,0.0
2016,2,19,7,30,131.0,24.0,4.6,16.0,32.0,18.99,2.85
2016,2,19,7,45,263.5,39.5,4.8,16.5,76.5,30.7,20.31
2016,2,19,8,0,396.0,55.0,5.0,17.0,121.0,43.58,32.35
2016,2,19,8,15,474.0,66.0,5.1,17.5,173.0,69.39,41.84
2016,2,19,8,30,552.0,77.0,5.2,18.0,225.0,119.0,71.34
2016,2,19,8,45,276.0,79.5,5.3,18.5,153.5,112.96,77.13
2016,2,19,9,0,0.0,82.0,5.4,19.0,82.0,75.97,58.06
2016,2,19,9,15,0.5,115.5,5.35,19.5,116.0,106.6,83.11
2016,2,19,9,30,1.0,149.0,5.3,20.0,150.0,137.57,107.99
2016,2,19,9,45,3.5,164.0,5.25,20.5,166.0,152.97,119.89
2016,2,19,10,0,6.0,179.0,5.2,21.0,182.0,168.74,131.98
2016,2,19,10,15,28.0,218.5,5.1,21.5,235.0,219.29,171.75
2016,2,19,10,30,50.0,258.0,5.0,22.0,288.0,271.86,212.56
2016,2,19,10,45,445.0,189.5,4.95,22.5,480.0,462.64,364.87
2016,2,19,11,0,840.0,121.0,4.9,23.0,672.0,678.23,530.46
2016,2,19,11,15,848.5,123.0,4.8,23.0,698.0,724.11,563.82
2016,2,19,11,30,857.0,125.0,4.7,23.0,724.0,768.05,595.07
2016,2,19,11,45,858.5,128.0,4.6,23.5,741.0,805.45,619.19
2016,2,19,12,0,860.0,131.0,4.5,24.0,758.0,840.02,641.0
2016,2,19,12,15,862.5,131.5,4.45,24.0,767.0,869.8,660.94
2016,2,19,12,30,865.0,132.0,4.4,24.0,776.0,896.47,678.81
2016,2,19,12,45,863.0,133.0,4.35,24.5,775.5,916.48,690.75
2016,2,19,13,0,861.0,134.0,4.3,25.0,775.0,932.98,700.36
2016,2,19,13,15,858.0,133.5,4.2,25.0,766.5,943.36,707.03
2016,2,19,13,30,855.0,133.0,4.1,25.0,758.0,950.11,711.37
2016,2,19,13,45,848.0,132.0,4.1,25.0,740.5,948.94,711.08
2016,2,19,14,0,841.0,131.0,4.1,25.0,723.0,944.1,708.52
2016,2,19,14,15,832.0,129.0,4.05,25.0,697.5,932.71,701.41
2016,2,19,14,30,823.0,127.0,4.0,25.0,672.0,917.83,692.1
2016,2,19,14,45,810.5,124.0,4.0,25.0,639.0,895.29,677.92
2016,2,19,15,0,798.0,121.0,4.0,25.0,606.0,869.62,661.66
2016,2,19,15,15,780.0,118.0,3.9,24.5,566.5,841.05,644.16
2016,2,19,15,30,762.0,115.0,3.8,24.0,527.0,805.42,621.58
2016,2,19,15,45,738.0,110.5,3.75,24.0,481.5,760.9,591.45
2016,2,19,16,0,714.0,106.0,3.7,24.0,436.0,714.87,559.89
2016,2,19,16,15,679.5,100.0,3.3,23.5,386.0,657.93,519.53
2016,2,19,16,30,645.0,94.0,2.9,23.0,336.0,600.95,477.93
2016,2,19,16,45,596.0,86.5,2.55,22.5,284.0,532.74,426.0
2016,2,19,17,0,547.0,79.0,2.2,22.0,232.0,466.55,373.99
2016,2,19,17,15,473.5,68.5,2.1,21.0,180.5,385.13,309.35
2016,2,19,17,30,400.0,58.0,2.0,20.0,129.0,309.09,246.28
2016,2,19,17,45,286.0,42.5,1.95,19.0,84.0,214.71,166.19
2016,2,19,18,0,172.0,27.0,1.9,18.0,39.0,128.69,76.54
2016,2,19,18,15,86.0,13.5,1.9,18.0,19.5,45.73,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,48.5,12.5,2.75,16.5,15.5,11.91,0.0
2016,2,20,7,30,97.0,25.0,3.0,17.0,31.0,20.67,5.43
2016,2,20,7,45,203.0,43.5,3.3,17.5,73.0,33.79,22.96
2016,2,20,8,0,309.0,62.0,3.6,18.0,115.0,47.26,35.46
2016,2,20,8,15,383.5,75.5,3.85,18.5,164.5,73.34,46.7
2016,2,20,8,30,458.0,89.0,4.1,19.0,214.0,119.56,75.24
2016,2,20,8,45,510.0,98.5,4.35,19.5,264.5,167.82,111.9
2016,2,20,9,0,562.0,108.0,4.6,20.0,315.0,223.61,158.0
2016,2,20,9,15,281.0,112.5,4.7,20.5,216.0,182.83,137.09
2016,2,20,9,30,0.0,117.0,4.8,21.0,117.0,108.32,83.64
2016,2,20,9,45,0.0,101.0,4.9,21.5,101.0,93.93,71.57
2016,2,20,10,0,0.0,85.0,5.0,22.0,85.0,79.18,59.24
2016,2,20,10,15,0.0,85.5,5.0,22.0,85.5,79.66,59.47
2016,2,20,10,30,0.0,86.0,5.0,22.0,86.0,80.15,59.71
2016,2,20,10,45,1.5,132.5,5.05,22.5,133.5,124.63,95.19
2016,2,20,11,0,3.0,179.0,5.1,23.0,181.0,169.71,130.55
2016,2,20,11,15,4.0,185.0,5.05,23.5,188.0,176.52,135.41
2016,2,20,11,30,5.0,191.0,5.0,24.0,195.0,183.44,140.4
2016,2,20,11,45,8.0,212.5,5.0,24.5,218.5,206.94,158.34
2016,2,20,12,0,11.0,234.0,5.0,25.0,242.0,230.9,176.47
2016,2,20,12,15,11.5,236.5,5.0,25.0,245.0,234.56,179.17
2016,2,20,12,30,12.0,239.0,5.0,25.0,248.0,238.22,181.95
2016,2,20,12,45,22.5,275.0,5.0,25.5,292.0,284.16,217.04
2016,2,20,13,0,33.0,311.0,5.0,26.0,336.0,343.41,261.62
2016,2,20,13,15,19.0,249.5,4.95,26.0,264.0,257.39,196.05
2016,2,20,13,30,5.0,188.0,4.9,26.0,192.0,183.65,139.1
2016,2,20,13,45,90.5,268.5,4.9,26.0,333.0,369.92,284.74
2016,2,20,14,0,176.0,349.0,4.9,26.0,474.0,542.16,414.39
2016,2,20,14,15,225.0,330.0,4.8,26.0,484.0,568.63,435.12
2016,2,20,14,30,274.0,311.0,4.7,26.0,494.0,607.48,465.1
2016,2,20,14,45,163.5,288.0,4.6,26.0,396.0,466.27,359.03
2016,2,20,15,0,53.0,265.0,4.5,26.0,298.0,327.26,251.93
2016,2,20,15,15,118.5,257.5,4.25,25.5,324.0,391.64,304.31
2016,2,20,15,30,184.0,250.0,4.0,25.0,350.0,439.22,343.18
2016,2,20,15,45,132.0,226.0,3.8,25.0,294.5,365.9,286.61
2016,2,20,16,0,80.0,202.0,3.6,25.0,239.0,282.45,221.67
2016,2,20,16,15,71.5,180.5,3.2,24.0,211.5,251.11,198.37
2016,2,20,16,30,63.0,159.0,2.8,23.0,184.0,220.12,174.71
2016,2,20,16,45,58.5,136.0,2.45,22.5,156.5,190.31,151.3
2016,2,20,17,0,54.0,113.0,2.1,22.0,129.0,160.53,127.38
2016,2,20,17,15,39.5,90.0,2.15,21.5,100.0,124.85,97.93
2016,2,20,17,30,25.0,67.0,2.2,21.0,71.0,89.96,68.56
2016,2,20,17,45,12.5,44.5,2.3,21.0,46.5,57.23,40.55
2016,2,20,18,0,0.0,22.0,2.4,21.0,22.0,20.98,8.39
2016,2,20,18,15,0.0,11.0,2.6,21.0,11.0,10.48,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,17.0,2.5,2.38,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.62,0.0
2016,2,21,7,45,0.0,11.0,2.7,17.5,11.0,10.18,3.02
2016,2,21,8,0,0.0,17.0,3.0,18.0,17.0,15.75,8.11
2016,2,21,8,15,0.0,24.5,3.15,18.0,24.5,22.72,13.54
2016,2,21,8,30,0.0,32.0,3.3,18.0,32.0,29.69,19.51
2016,2,21,8,45,0.0,39.5,3.45,18.5,39.5,36.68,25.35
2016,2,21,9,0,0.0,47.0,3.6,19.0,47.0,43.67,31.09
2016,2,21,9,15,0.0,77.0,3.6,19.0,77.0,71.67,54.32
2016,2,21,9,30,0.0,107.0,3.6,19.0,107.0,99.23,76.85
2016,2,21,9,45,0.0,96.5,3.6,19.5,96.5,89.79,68.69
2016,2,21,10,0,0.0,86.0,3.6,20.0,86.0,80.11,60.45
2016,2,21,10,15,0.0,115.0,3.5,20.0,115.0,107.13,82.26
2016,2,21,10,30,0.0,144.0,3.4,20.0,144.0,134.31,103.94
2016,2,21,10,45,0.0,146.5,3.35,20.0,146.5,136.85,105.7
2016,2,21,11,0,0.0,149.0,3.3,20.0,149.0,139.38,107.51
2016,2,21,11,15,1.0,160.0,3.15,20.0,161.0,150.66,116.33
2016,2,21,11,30,2.0,171.0,3.0,20.0,173.0,162.1,125.24
2016,2,21,11,45,4.5,189.5,2.85,20.5,193.5,182.06,140.62
2016,2,21,12,0,7.0,208.0,2.7,21.0,214.0,202.38,156.13
2016,2,21,12,15,6.5,202.5,2.45,21.0,208.0,197.16,151.82
2016,2,21,12,30,6.0,197.0,2.2,21.0,202.0,191.84,147.54
2016,2,21,12,45,17.5,250.5,1.95,21.0,264.5,255.22,196.79
2016,2,21,13,0,29.0,304.0,1.7,21.0,327.0,332.2,254.97
2016,2,21,13,15,15.5,236.0,1.5,21.0,248.5,240.58,184.7
2016,2,21,13,30,2.0,168.0,1.3,21.0,170.0,161.14,123.04
2016,2,21,13,45,19.0,232.5,1.15,21.5,246.5,241.72,185.95
2016,2,21,14,0,36.0,297.0,1.0,22.0,323.0,339.56,259.15
2016,2,21,14,15,33.5,284.0,0.95,22.0,307.5,324.78,247.71
2016,2,21,14,30,31.0,271.0,0.9,22.0,292.0,309.82,236.83
2016,2,21,14,45,52.0,274.5,0.9,22.0,307.5,335.07,257.0
2016,2,21,15,0,73.0,278.0,0.9,22.0,323.0,360.22,276.78
2016,2,21,15,15,61.0,254.5,0.85,21.5,290.5,323.86,250.11
2016,2,21,15,30,49.0,231.0,0.8,21.0,258.0,287.64,223.54
2016,2,21,15,45,24.5,162.0,0.75,21.0,175.5,187.87,146.45
2016,2,21,16,0,0.0,93.0,0.7,21.0,93.0,87.27,66.04
2016,2,21,16,15,0.0,82.0,0.65,20.5,82.0,76.59,57.87
2016,2,21,16,30,0.0,71.0,0.6,20.0,71.0,66.06,49.51
2016,2,21,16,45,0.0,59.0,0.55,20.0,59.0,54.86,40.34
2016,2,21,17,0,0.0,47.0,0.5,20.0,47.0,43.66,31.06
2016,2,21,17,15,0.0,36.0,0.5,19.5,36.0,33.42,22.47
2016,2,21,17,30,0.0,25.0,0.5,19.0,25.0,23.18,13.76
2016,2,21,17,45,0.0,15.0,0.55,19.0,15.0,13.9,5.74
2016,2,21,18,0,0.0,5.0,0.6,19.0,5.0,4.62,0.0
2016,2,21,18,15,0.0,2.5,0.65,19.0,2.5,2.38,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
