Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,14.0,12.5,3.1,12.0,13.5,11.91,0.0
2016,2,22,7,30,28.0,25.0,3.2,12.0,27.0,21.63,8.92
2016,2,22,7,45,75.0,47.0,3.35,12.5,59.0,39.28,28.44
2016,2,22,8,0,122.0,69.0,3.5,13.0,91.0,56.45,44.43
2016,2,22,8,15,160.5,89.0,3.45,13.5,128.0,78.41,57.11
2016,2,22,8,30,199.0,109.0,3.4,14.0,165.0,112.34,81.51
2016,2,22,8,45,99.5,66.0,3.35,14.5,94.0,75.08,54.06
2016,2,22,9,0,0.0,23.0,3.3,15.0,23.0,21.34,12.59
2016,2,22,9,15,0.0,55.5,3.1,15.5,55.5,51.6,38.18
2016,2,22,9,30,0.0,88.0,2.9,16.0,88.0,81.87,63.29
2016,2,22,9,45,0.0,106.5,2.75,17.0,106.5,99.0,76.96
2016,2,22,10,0,0.0,125.0,2.6,18.0,125.0,116.24,90.49
2016,2,22,10,15,0.0,130.0,2.4,18.0,130.0,121.07,94.12
2016,2,22,10,30,0.0,135.0,2.2,18.0,135.0,125.9,97.76
2016,2,22,10,45,4.0,171.0,2.05,18.5,174.0,162.31,126.59
2016,2,22,11,0,8.0,207.0,1.9,19.0,213.0,199.49,155.46
2016,2,22,11,15,24.5,256.0,1.75,19.0,274.0,258.73,201.6
2016,2,22,11,30,41.0,305.0,1.6,19.0,335.0,326.87,253.46
2016,2,22,11,45,48.5,320.5,1.45,19.5,356.5,351.66,270.98
2016,2,22,12,0,56.0,336.0,1.3,20.0,378.0,377.13,288.94
2016,2,22,12,15,123.0,357.5,1.1,20.0,451.0,468.8,356.95
2016,2,22,12,30,190.0,379.0,0.9,20.0,524.0,555.75,418.62
2016,2,22,12,45,186.0,379.5,0.75,20.5,521.5,560.22,418.83
2016,2,22,13,0,182.0,380.0,0.6,21.0,519.0,563.78,419.1
2016,2,22,13,15,170.0,376.0,0.55,21.0,504.0,554.22,411.87
2016,2,22,13,30,158.0,372.0,0.5,21.0,489.0,543.62,404.1
2016,2,22,13,45,216.0,357.0,0.45,21.5,513.5,585.18,433.86
2016,2,22,14,0,274.0,342.0,0.4,22.0,538.0,639.62,470.96
2016,2,22,14,15,540.0,239.0,0.45,22.0,608.5,788.08,577.98
2016,2,22,14,30,806.0,136.0,0.5,22.0,679.0,917.53,663.32
2016,2,22,14,45,782.0,138.0,0.6,22.0,644.0,895.46,650.47
2016,2,22,15,0,758.0,140.0,0.7,22.0,609.0,865.75,634.86
2016,2,22,15,15,739.5,136.0,0.8,21.5,569.0,831.48,617.2
2016,2,22,15,30,721.0,132.0,0.9,21.0,529.0,794.9,597.5
2016,2,22,15,45,694.5,127.0,1.05,21.0,483.5,748.49,569.97
2016,2,22,16,0,668.0,122.0,1.2,21.0,438.0,700.8,540.59
2016,2,22,16,15,633.0,115.5,1.2,20.5,388.5,643.99,503.05
2016,2,22,16,30,598.0,109.0,1.2,20.0,339.0,587.2,463.5
2016,2,22,16,45,551.5,99.5,1.3,20.0,287.5,519.7,414.21
2016,2,22,17,0,505.0,90.0,1.4,20.0,236.0,451.42,362.26
2016,2,22,17,15,434.5,78.0,1.45,19.0,185.0,372.78,300.64
2016,2,22,17,30,364.0,66.0,1.5,18.0,134.0,300.09,240.81
2016,2,22,17,45,263.0,48.5,1.6,17.5,89.0,211.85,165.8
2016,2,22,18,0,162.0,31.0,1.7,17.0,44.0,133.01,88.97
2016,2,22,18,15,81.0,15.5,2.0,16.5,22.0,45.99,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,122.5,13.0,5.45,12.0,22.0,12.39,0.0
2016,2,23,7,30,245.0,26.0,5.6,12.0,44.0,21.14,9.49
2016,2,23,7,45,387.5,36.0,5.75,12.5,93.0,27.95,18.68
2016,2,23,8,0,530.0,46.0,5.9,13.0,142.0,34.5,25.03
2016,2,23,8,15,265.0,52.0,6.2,13.0,100.0,51.62,31.48
2016,2,23,8,30,0.0,58.0,6.5,13.0,58.0,53.93,40.75
2016,2,23,8,45,0.0,40.5,6.8,13.5,40.5,37.61,26.67
2016,2,23,9,0,0.0,23.0,7.1,14.0,23.0,21.34,12.64
2016,2,23,9,15,0.0,66.5,7.3,14.0,66.5,61.86,47.09
2016,2,23,9,30,0.0,110.0,7.5,14.0,110.0,101.98,80.74
2016,2,23,9,45,0.0,121.0,7.7,14.0,121.0,112.31,89.12
2016,2,23,10,0,0.0,132.0,7.9,14.0,132.0,122.7,97.51
2016,2,23,10,15,21.5,196.0,8.1,14.0,209.5,193.39,155.9
2016,2,23,10,30,43.0,260.0,8.3,14.0,287.0,269.76,218.27
2016,2,23,10,45,26.5,238.0,8.55,14.0,255.0,242.4,195.48
2016,2,23,11,0,10.0,216.0,8.8,14.0,223.0,209.33,167.95
2016,2,23,11,15,59.5,282.5,8.9,14.0,325.0,314.2,254.09
2016,2,23,11,30,109.0,349.0,9.0,14.0,427.0,421.45,340.82
2016,2,23,11,45,346.0,304.0,9.15,14.0,560.0,582.39,474.76
2016,2,23,12,0,583.0,259.0,9.3,14.0,693.0,752.89,613.59
2016,2,23,12,15,345.0,317.0,9.3,14.0,575.0,623.34,506.51
2016,2,23,12,30,107.0,375.0,9.3,14.0,457.0,469.54,378.23
2016,2,23,12,45,244.0,359.5,9.35,14.0,545.5,590.68,478.52
2016,2,23,13,0,381.0,344.0,9.4,14.0,634.0,717.45,581.2
2016,2,23,13,15,196.0,288.0,9.4,13.5,437.5,482.78,393.92
2016,2,23,13,30,11.0,232.0,9.4,13.0,241.0,232.98,187.17
2016,2,23,13,45,82.5,294.0,9.4,13.0,354.0,377.4,307.3
2016,2,23,14,0,154.0,356.0,9.4,13.0,467.0,529.61,430.93
2016,2,23,14,15,88.5,307.5,9.35,12.5,371.0,402.15,328.23
2016,2,23,14,30,23.0,259.0,9.3,12.0,275.0,275.32,223.94
2016,2,23,14,45,11.5,211.5,9.3,12.0,220.0,215.89,175.21
2016,2,23,15,0,0.0,164.0,9.3,12.0,165.0,157.21,126.46
2016,2,23,15,15,2.0,170.0,9.2,11.5,171.5,165.85,134.34
2016,2,23,15,30,4.0,176.0,9.1,11.0,178.0,174.87,142.58
2016,2,23,15,45,3.5,166.5,9.05,11.0,168.5,165.63,135.2
2016,2,23,16,0,3.0,157.0,9.0,11.0,159.0,156.54,127.94
2016,2,23,16,15,1.5,140.5,8.8,10.5,141.5,139.18,113.79
2016,2,23,16,30,0.0,124.0,8.6,10.0,124.0,121.94,99.55
2016,2,23,16,45,0.0,105.5,8.45,9.5,105.5,103.6,84.21
2016,2,23,17,0,0.0,87.0,8.3,9.0,87.0,85.2,68.52
2016,2,23,17,15,0.0,68.5,8.05,8.5,68.5,66.67,52.44
2016,2,23,17,30,0.0,50.0,7.8,8.0,50.0,47.94,35.91
2016,2,23,17,45,0.0,34.0,7.6,8.0,34.0,31.84,21.44
2016,2,23,18,0,0.0,18.0,7.4,8.0,18.0,16.7,7.06
2016,2,23,18,15,0.0,9.0,7.4,8.0,9.0,8.58,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,202.5,12.5,5.1,4.5,28.0,11.91,0.0
2016,2,24,7,30,405.0,25.0,5.3,5.0,56.0,21.95,11.24
2016,2,24,7,45,519.5,34.5,5.5,6.0,109.0,29.01,20.27
2016,2,24,8,0,634.0,44.0,5.7,7.0,162.0,35.82,26.93
2016,2,24,8,15,699.5,50.0,5.9,7.5,219.5,72.27,37.67
2016,2,24,8,30,765.0,56.0,6.1,8.0,277.0,130.86,74.44
2016,2,24,8,45,814.5,58.5,6.35,8.5,335.5,191.31,123.84
2016,2,24,9,0,864.0,61.0,6.6,9.0,394.0,259.68,185.11
2016,2,24,9,15,891.0,63.5,6.55,9.5,448.0,323.73,245.13
2016,2,24,9,30,918.0,66.0,6.5,10.0,502.0,389.65,306.31
2016,2,24,9,45,943.5,65.5,6.5,10.5,551.5,453.61,364.66
2016,2,24,10,0,969.0,65.0,6.5,11.0,601.0,518.51,422.14
2016,2,24,10,15,982.5,66.5,6.4,11.5,643.5,579.8,474.78
2016,2,24,10,30,996.0,68.0,6.3,12.0,686.0,640.16,524.87
2016,2,24,10,45,1008.0,67.0,6.25,12.5,721.5,695.79,569.85
2016,2,24,11,0,1020.0,66.0,6.2,13.0,757.0,749.68,611.96
2016,2,24,11,15,1026.5,67.0,6.15,13.5,784.5,799.75,647.65
2016,2,24,11,30,1033.0,68.0,6.1,14.0,812.0,847.12,680.82
2016,2,24,11,45,1029.5,74.0,6.05,14.5,830.5,889.07,709.54
2016,2,24,12,0,1026.0,80.0,6.0,15.0,849.0,927.27,735.23
2016,2,24,12,15,1028.0,80.5,5.9,15.0,859.0,960.35,758.13
2016,2,24,12,30,1030.0,81.0,5.8,15.0,869.0,989.7,778.27
2016,2,24,12,45,1031.5,80.0,5.75,15.5,869.5,1013.08,792.92
2016,2,24,13,0,1033.0,79.0,5.7,16.0,870.0,1032.42,804.72
2016,2,24,13,15,1031.5,78.5,5.6,16.0,861.0,1045.42,813.32
2016,2,24,13,30,1030.0,78.0,5.5,16.0,852.0,1054.17,819.08
2016,2,24,13,45,1027.0,77.0,5.4,16.0,834.0,1056.65,820.59
2016,2,24,14,0,1024.0,76.0,5.3,16.0,816.0,1054.84,819.29
2016,2,24,14,15,1018.0,75.0,5.2,16.0,789.5,1045.95,813.23
2016,2,24,14,30,1012.0,74.0,5.1,16.0,763.0,1032.89,804.46
2016,2,24,14,45,1004.0,72.0,5.05,16.0,728.0,1012.72,791.28
2016,2,24,15,0,996.0,70.0,5.0,16.0,693.0,988.66,775.5
2016,2,24,15,15,983.5,68.5,4.85,16.0,651.0,957.51,753.95
2016,2,24,15,30,971.0,67.0,4.7,16.0,609.0,923.05,730.09
2016,2,24,15,45,954.5,64.5,4.6,16.0,561.0,880.93,701.0
2016,2,24,16,0,938.0,62.0,4.5,16.0,513.0,836.24,669.83
2016,2,24,16,15,913.5,59.5,3.95,15.0,459.0,783.17,632.24
2016,2,24,16,30,889.0,57.0,3.4,14.0,405.0,728.81,593.42
2016,2,24,16,45,852.5,53.0,2.85,13.5,348.0,663.35,543.91
2016,2,24,17,0,816.0,49.0,2.3,13.0,291.0,598.51,492.82
2016,2,24,17,15,757.5,44.5,2.05,12.0,233.0,525.52,433.37
2016,2,24,17,30,699.0,40.0,1.8,11.0,175.0,450.85,369.57
2016,2,24,17,45,592.5,32.0,1.6,10.0,120.5,352.34,283.52
2016,2,24,18,0,486.0,24.0,1.4,9.0,66.0,264.09,191.4
2016,2,24,18,15,243.0,12.0,1.4,8.5,33.0,105.61,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,202.5,12.5,2.7,6.0,29.5,11.91,0.0
2016,2,25,7,30,405.0,25.0,3.0,7.0,59.0,21.74,11.55
2016,2,25,7,45,518.0,34.5,3.3,8.0,111.5,28.81,20.0
2016,2,25,8,0,631.0,44.0,3.6,9.0,164.0,35.62,26.57
2016,2,25,8,15,695.0,50.5,3.6,9.5,221.5,73.85,38.27
2016,2,25,8,30,759.0,57.0,3.6,10.0,279.0,132.64,75.4
2016,2,25,8,45,798.0,61.5,3.6,11.0,335.5,192.9,124.4
2016,2,25,9,0,837.0,66.0,3.6,12.0,392.0,257.35,181.23
2016,2,25,9,15,864.0,69.5,3.6,12.5,445.5,321.14,239.38
2016,2,25,9,30,891.0,73.0,3.6,13.0,499.0,388.74,299.93
2016,2,25,9,45,909.0,76.0,3.6,14.0,547.0,451.63,354.68
2016,2,25,10,0,927.0,79.0,3.6,15.0,595.0,514.78,407.58
2016,2,25,10,15,940.5,81.0,3.55,15.5,637.0,574.56,456.58
2016,2,25,10,30,954.0,83.0,3.5,16.0,679.0,633.5,503.16
2016,2,25,10,45,962.5,85.0,3.45,16.5,713.5,688.19,544.95
2016,2,25,11,0,971.0,87.0,3.4,17.0,748.0,741.01,583.98
2016,2,25,11,15,977.0,88.0,3.35,17.0,775.0,788.88,617.73
2016,2,25,11,30,983.0,89.0,3.3,17.0,802.0,834.16,648.72
2016,2,25,11,45,985.5,90.5,3.25,17.5,819.5,874.39,674.56
2016,2,25,12,0,988.0,92.0,3.2,18.0,837.0,911.38,697.86
2016,2,25,12,15,989.5,92.0,3.2,18.0,846.0,942.52,718.62
2016,2,25,12,30,991.0,92.0,3.2,18.0,855.0,970.03,736.94
2016,2,25,12,45,989.0,93.0,3.25,18.0,854.0,991.74,751.76
2016,2,25,13,0,987.0,94.0,3.3,18.0,853.0,1009.48,764.07
2016,2,25,13,15,984.5,93.5,3.3,18.0,843.5,1021.08,771.99
2016,2,25,13,30,982.0,93.0,3.3,18.0,834.0,1028.59,777.37
2016,2,25,13,45,975.5,93.0,3.35,18.0,815.5,1028.81,778.45
2016,2,25,14,0,969.0,93.0,3.4,18.0,797.0,1024.93,777.01
2016,2,25,14,15,961.0,91.5,3.45,18.0,770.0,1013.9,770.92
2016,2,25,14,30,953.0,90.0,3.5,18.0,743.0,998.93,762.33
2016,2,25,14,45,935.0,91.5,3.55,18.0,706.5,974.5,747.35
2016,2,25,15,0,917.0,93.0,3.6,18.0,670.0,946.77,730.15
2016,2,25,15,15,901.5,90.5,3.65,17.5,628.5,913.49,710.37
2016,2,25,15,30,886.0,88.0,3.7,17.0,587.0,884.67,693.57
2016,2,25,15,45,865.0,85.0,3.8,17.0,539.0,840.39,664.36
2016,2,25,16,0,844.0,82.0,3.9,17.0,491.0,794.02,633.21
2016,2,25,16,15,815.0,78.0,3.75,16.0,438.0,738.53,595.87
2016,2,25,16,30,786.0,74.0,3.6,15.0,385.0,682.2,556.89
2016,2,25,16,45,744.5,69.0,3.45,14.5,329.5,615.63,507.7
2016,2,25,17,0,703.0,64.0,3.3,14.0,274.0,550.07,456.01
2016,2,25,17,15,637.5,57.0,3.15,13.0,218.0,473.82,393.79
2016,2,25,17,30,572.0,50.0,3.0,12.0,162.0,398.17,329.17
2016,2,25,17,45,462.0,39.0,2.9,11.0,111.0,300.89,244.07
2016,2,25,18,0,352.0,28.0,2.8,10.0,60.0,215.04,158.67
2016,2,25,18,15,176.0,14.0,2.9,9.5,30.0,81.72,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,167.5,14.0,1.45,3.5,28.5,13.34,0.0
2016,2,26,7,30,335.0,28.0,1.5,4.0,57.0,22.52,12.87
2016,2,26,7,45,450.5,39.0,1.55,5.0,108.5,30.17,21.59
2016,2,26,8,0,566.0,50.0,1.6,6.0,160.0,37.46,28.67
2016,2,26,8,15,632.5,57.5,1.85,7.0,216.5,75.31,41.2
2016,2,26,8,30,699.0,65.0,2.1,8.0,273.0,131.82,77.69
2016,2,26,8,45,742.0,70.0,2.35,9.0,329.0,192.65,127.39
2016,2,26,9,0,785.0,75.0,2.6,10.0,385.0,255.22,182.45
2016,2,26,9,15,814.5,79.0,2.5,10.5,438.0,317.26,238.66
2016,2,26,9,30,844.0,83.0,2.4,11.0,491.0,381.72,296.05
2016,2,26,9,45,864.0,86.5,2.35,11.5,538.5,443.84,350.19
2016,2,26,10,0,884.0,90.0,2.3,12.0,586.0,506.61,402.9
2016,2,26,10,15,898.5,92.5,2.15,12.5,628.0,565.94,450.63
2016,2,26,10,30,913.0,95.0,2.0,13.0,670.0,623.98,495.36
2016,2,26,10,45,923.0,97.0,1.85,13.5,704.5,677.79,535.05
2016,2,26,11,0,933.0,99.0,1.7,14.0,739.0,729.95,571.87
2016,2,26,11,15,940.0,100.5,1.6,14.0,766.0,777.57,604.32
2016,2,26,11,30,947.0,102.0,1.5,14.0,793.0,822.8,633.58
2016,2,26,11,45,952.0,102.5,1.4,14.5,811.0,862.79,657.47
2016,2,26,12,0,957.0,103.0,1.3,15.0,829.0,899.81,678.84
2016,2,26,12,15,959.0,103.5,1.25,15.0,838.0,931.12,698.06
2016,2,26,12,30,961.0,104.0,1.2,15.0,847.0,958.93,714.91
2016,2,26,12,45,962.0,103.5,1.15,15.5,847.5,981.17,726.72
2016,2,26,13,0,963.0,103.0,1.1,16.0,848.0,999.63,736.1
2016,2,26,13,15,960.5,102.5,1.1,16.0,839.0,1010.98,743.34
2016,2,26,13,30,958.0,102.0,1.1,16.0,830.0,1018.33,748.29
2016,2,26,13,45,954.5,100.5,1.15,16.5,812.0,1019.6,749.15
2016,2,26,14,0,951.0,99.0,1.2,17.0,794.0,1016.86,747.67
2016,2,26,14,15,943.5,98.0,1.2,17.0,767.5,1006.93,742.26
2016,2,26,14,30,936.0,97.0,1.2,17.0,741.0,993.15,734.61
2016,2,26,14,45,925.5,94.5,1.3,17.0,706.5,971.11,723.47
2016,2,26,15,0,915.0,92.0,1.4,17.0,672.0,945.55,709.96
2016,2,26,15,15,900.5,90.0,1.4,17.0,630.5,913.69,690.65
2016,2,26,15,30,886.0,88.0,1.4,17.0,589.0,886.26,674.3
2016,2,26,15,45,865.5,85.0,1.45,17.0,541.0,842.3,647.09
2016,2,26,16,0,845.0,82.0,1.5,17.0,493.0,796.23,618.03
2016,2,26,16,15,816.5,78.0,1.35,16.5,440.5,740.97,580.8
2016,2,26,16,30,788.0,74.0,1.2,16.0,388.0,684.86,542.19
2016,2,26,16,45,745.5,69.0,1.1,15.5,332.5,617.39,494.57
2016,2,26,17,0,703.0,64.0,1.0,15.0,277.0,551.04,444.62
2016,2,26,17,15,638.5,57.0,1.05,14.0,221.0,475.15,386.18
2016,2,26,17,30,574.0,50.0,1.1,13.0,165.0,399.87,324.8
2016,2,26,17,45,463.5,39.5,1.15,12.0,113.5,302.65,242.45
2016,2,26,18,0,353.0,29.0,1.2,11.0,62.0,216.79,160.32
2016,2,26,18,15,176.5,14.5,1.25,10.5,31.0,82.55,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,153.0,15.0,2.5,7.5,29.0,14.3,0.0
2016,2,27,7,30,306.0,30.0,2.7,8.0,58.0,24.22,14.35
2016,2,27,7,45,412.5,42.5,2.9,9.0,108.0,33.14,23.88
2016,2,27,8,0,519.0,55.0,3.1,10.0,158.0,41.59,31.9
2016,2,27,8,15,586.0,63.0,3.3,11.0,213.0,78.98,44.59
2016,2,27,8,30,653.0,71.0,3.5,12.0,268.0,133.26,79.72
2016,2,27,8,45,693.5,78.0,3.75,13.5,322.5,190.08,125.56
2016,2,27,9,0,734.0,85.0,4.0,15.0,377.0,251.4,178.5
2016,2,27,9,15,764.5,89.5,4.05,15.5,429.0,313.93,234.18
2016,2,27,9,30,795.0,94.0,4.1,16.0,481.0,376.45,289.31
2016,2,27,9,45,813.5,98.5,4.2,16.5,528.0,436.26,341.33
2016,2,27,10,0,832.0,103.0,4.3,17.0,575.0,496.66,392.3
2016,2,27,10,15,848.0,106.0,4.35,17.5,616.0,554.59,439.69
2016,2,27,10,30,864.0,109.0,4.4,18.0,657.0,612.21,485.37
2016,2,27,10,45,873.0,112.5,4.45,18.5,690.5,665.33,526.3
2016,2,27,11,0,882.0,116.0,4.5,19.0,724.0,716.91,564.96
2016,2,27,11,15,889.5,117.5,4.5,19.0,750.5,763.6,599.64
2016,2,27,11,30,897.0,119.0,4.5,19.0,777.0,804.45,628.24
2016,2,27,11,45,900.5,121.0,4.55,19.5,794.5,843.15,654.19
2016,2,27,12,0,904.0,123.0,4.6,20.0,812.0,878.98,677.91
2016,2,27,12,15,906.0,123.5,4.6,20.0,821.0,908.94,698.4
2016,2,27,12,30,908.0,124.0,4.6,20.0,830.0,935.61,716.62
2016,2,27,12,45,906.5,124.5,4.65,20.5,829.5,955.72,729.31
2016,2,27,13,0,905.0,125.0,4.7,21.0,829.0,972.19,739.59
2016,2,27,13,15,902.0,124.5,4.65,21.0,820.0,982.5,746.4
2016,2,27,13,30,899.0,124.0,4.6,21.0,811.0,989.03,750.8
2016,2,27,13,45,892.0,124.0,4.6,21.0,792.5,996.8,756.67
2016,2,27,14,0,885.0,124.0,4.6,21.0,774.0,992.73,754.57
2016,2,27,14,15,876.5,122.0,4.55,21.0,748.0,981.21,747.17
2016,2,27,14,30,868.0,120.0,4.5,21.0,722.0,965.99,737.43
2016,2,27,14,45,855.0,118.5,4.5,21.0,687.5,943.64,723.3
2016,2,27,15,0,842.0,117.0,4.5,21.0,653.0,918.0,706.98
2016,2,27,15,15,825.5,114.0,4.45,20.5,612.0,884.47,686.08
2016,2,27,15,30,809.0,111.0,4.4,20.0,571.0,848.22,663.13
2016,2,27,15,45,784.5,107.5,4.35,20.0,524.0,802.25,631.63
2016,2,27,16,0,760.0,104.0,4.3,20.0,477.0,759.33,602.18
2016,2,27,16,15,728.0,99.0,3.95,19.5,425.5,703.07,562.4
2016,2,27,16,30,696.0,94.0,3.6,19.0,374.0,646.49,521.65
2016,2,27,16,45,651.0,87.0,3.3,18.5,320.0,578.59,470.33
2016,2,27,17,0,606.0,80.0,3.0,18.0,266.0,512.33,418.25
2016,2,27,17,15,538.5,71.0,2.75,17.0,211.5,432.36,354.08
2016,2,27,17,30,471.0,62.0,2.5,16.0,157.0,357.12,291.07
2016,2,27,17,45,364.5,48.0,2.3,15.0,108.0,262.75,210.29
2016,2,27,18,0,258.0,34.0,2.1,14.0,59.0,179.95,133.3
2016,2,27,18,15,129.0,17.0,2.2,14.0,29.5,81.98,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,106.0,18.5,3.9,11.5,28.5,14.74,0.0
2016,2,28,7,30,212.0,37.0,4.2,12.0,57.0,29.06,18.36
2016,2,28,7,45,326.0,51.0,4.5,13.0,105.5,39.14,28.75
2016,2,28,8,0,440.0,65.0,4.8,14.0,154.0,50.43,39.21
2016,2,28,8,15,220.0,58.0,5.2,14.5,102.5,56.76,35.99
2016,2,28,8,30,0.0,51.0,5.6,15.0,51.0,47.39,34.86
2016,2,28,8,45,0.0,60.0,6.05,16.0,60.0,55.79,41.78
2016,2,28,9,0,0.0,69.0,6.5,17.0,69.0,64.2,48.55
2016,2,28,9,15,0.0,102.5,6.55,17.5,102.5,94.93,73.9
2016,2,28,9,30,0.0,136.0,6.6,18.0,136.0,125.6,98.81
2016,2,28,9,45,0.0,149.5,6.7,19.0,150.0,138.38,108.52
2016,2,28,10,0,0.0,163.0,6.8,20.0,164.0,151.22,118.17
2016,2,28,10,15,30.0,223.0,6.7,20.5,242.5,224.44,176.52
2016,2,28,10,30,60.0,283.0,6.6,21.0,321.0,301.19,236.68
2016,2,28,10,45,44.5,280.5,6.5,21.5,309.5,294.03,229.98
2016,2,28,11,0,29.0,278.0,6.4,22.0,298.0,285.03,221.89
2016,2,28,11,15,44.0,307.0,6.2,22.0,339.0,327.05,254.47
2016,2,28,11,30,59.0,336.0,6.0,22.0,380.0,370.84,288.04
2016,2,28,11,45,110.0,360.5,5.85,22.5,444.5,440.3,341.28
2016,2,28,12,0,161.0,385.0,5.7,23.0,509.0,521.73,402.35
2016,2,28,12,15,147.0,388.5,5.5,23.0,503.0,521.59,401.17
2016,2,28,12,30,133.0,392.0,5.3,23.0,497.0,520.17,399.28
2016,2,28,12,45,310.5,349.5,5.1,23.5,593.0,652.65,500.75
2016,2,28,13,0,488.0,307.0,4.9,24.0,689.0,790.7,602.04
2016,2,28,13,15,344.5,345.5,4.7,24.0,614.0,696.9,530.25
2016,2,28,13,30,201.0,384.0,4.5,24.0,539.0,597.53,454.43
2016,2,28,13,45,130.5,360.5,4.35,24.0,460.5,509.02,388.4
2016,2,28,14,0,60.0,337.0,4.2,24.0,382.0,405.36,309.96
2016,2,28,14,15,448.0,234.0,4.1,24.0,547.5,701.78,540.48
2016,2,28,14,30,836.0,131.0,4.0,24.0,713.0,950.1,717.03
2016,2,28,14,45,815.5,132.0,3.9,24.0,677.5,923.88,697.91
2016,2,28,15,0,795.0,133.0,3.8,24.0,642.0,894.68,678.83
2016,2,28,15,15,777.5,129.0,3.7,24.0,601.5,865.25,659.63
2016,2,28,15,30,760.0,125.0,3.6,24.0,561.0,828.17,635.04
2016,2,28,15,45,738.0,120.0,3.5,24.0,514.5,783.93,605.27
2016,2,28,16,0,716.0,115.0,3.4,24.0,468.0,738.05,574.06
2016,2,28,16,15,683.0,109.0,3.05,23.0,417.5,681.18,535.43
2016,2,28,16,30,650.0,103.0,2.7,22.0,367.0,624.15,495.56
2016,2,28,16,45,607.0,95.0,2.35,21.5,314.0,558.13,445.89
2016,2,28,17,0,564.0,87.0,2.0,21.0,261.0,493.64,395.89
2016,2,28,17,15,495.5,76.5,1.95,20.0,207.5,413.03,333.05
2016,2,28,17,30,427.0,66.0,1.9,19.0,154.0,336.03,270.3
2016,2,28,17,45,325.5,51.0,1.85,18.5,106.0,246.25,194.39
2016,2,28,18,0,224.0,36.0,1.8,18.0,58.0,167.5,123.01
2016,2,28,18,15,112.0,18.0,1.85,17.5,29.0,77.26,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,63.0,20.5,1.7,14.5,27.0,17.03,0.0
2016,2,29,7,30,126.0,41.0,1.9,15.0,54.0,33.18,22.11
2016,2,29,7,45,226.5,61.0,2.1,16.0,101.0,48.52,36.68
2016,2,29,8,0,327.0,81.0,2.3,17.0,148.0,60.84,47.92
2016,2,29,8,15,396.0,95.0,2.35,17.5,200.5,97.62,63.72
2016,2,29,8,30,465.0,109.0,2.4,18.0,253.0,146.33,96.42
2016,2,29,8,45,232.5,105.5,2.45,18.5,177.5,134.91,97.14
2016,2,29,9,0,0.0,102.0,2.5,19.0,102.0,94.1,72.79
2016,2,29,9,15,0.0,116.5,2.6,19.5,116.5,107.56,83.49
2016,2,29,9,30,0.0,131.0,2.7,20.0,131.0,121.11,94.04
2016,2,29,9,45,12.5,178.5,2.8,20.5,186.0,170.02,132.77
2016,2,29,10,0,25.0,226.0,2.9,21.0,241.0,220.81,172.31
2016,2,29,10,15,27.5,241.5,2.95,21.5,258.5,238.79,185.63
2016,2,29,10,30,30.0,257.0,3.0,22.0,276.0,259.32,200.9
2016,2,29,10,45,97.0,299.5,3.15,22.5,366.5,345.37,267.26
2016,2,29,11,0,164.0,342.0,3.3,23.0,457.0,443.01,340.78
2016,2,29,11,15,91.5,306.0,3.3,23.0,371.0,360.31,277.17
2016,2,29,11,30,19.0,270.0,3.3,23.0,285.0,269.56,206.56
2016,2,29,11,45,153.0,321.0,3.35,23.5,439.5,442.48,340.04
2016,2,29,12,0,287.0,372.0,3.4,24.0,594.0,621.79,471.61
2016,2,29,12,15,551.5,270.0,3.45,24.0,701.5,766.6,580.45
2016,2,29,12,30,816.0,168.0,3.5,24.0,809.0,912.57,684.03
2016,2,29,12,45,822.5,164.5,3.55,24.0,810.5,934.73,698.12
2016,2,29,13,0,829.0,161.0,3.6,24.0,812.0,953.71,711.13
2016,2,29,13,15,825.5,160.0,3.65,24.0,802.5,962.6,717.52
2016,2,29,13,30,822.0,159.0,3.7,24.0,793.0,967.89,721.71
2016,2,29,13,45,595.0,246.5,3.75,24.0,700.5,853.29,642.89
2016,2,29,14,0,368.0,334.0,3.8,24.0,608.0,722.78,546.9
2016,2,29,14,15,581.5,242.0,3.8,24.0,657.5,838.96,636.18
2016,2,29,14,30,795.0,150.0,3.8,24.0,707.0,941.16,708.41
2016,2,29,14,45,746.5,163.5,3.85,24.0,667.0,903.78,683.54
2016,2,29,15,0,698.0,177.0,3.9,24.0,627.0,863.95,657.85
2016,2,29,15,15,678.0,172.0,3.9,24.0,586.5,827.69,634.21
2016,2,29,15,30,658.0,167.0,3.9,24.0,546.0,789.31,608.87
2016,2,29,15,45,628.5,161.5,3.9,24.0,500.0,740.51,575.71
2016,2,29,16,0,599.0,156.0,3.9,24.0,454.0,686.66,537.9
2016,2,29,16,15,563.0,147.5,3.65,23.5,404.0,629.01,496.63
2016,2,29,16,30,527.0,139.0,3.4,23.0,354.0,572.0,454.91
2016,2,29,16,45,480.0,127.0,3.15,22.5,302.0,504.27,403.89
2016,2,29,17,0,433.0,115.0,2.9,22.0,250.0,439.09,353.36
2016,2,29,17,15,366.0,100.0,2.65,21.0,198.5,361.34,291.74
2016,2,29,17,30,299.0,85.0,2.4,20.0,147.0,289.28,232.5
2016,2,29,17,45,217.0,63.5,2.2,19.5,101.0,200.04,157.57
2016,2,29,18,0,135.0,42.0,2.0,19.0,55.0,127.55,93.87
2016,2,29,18,15,67.5,21.0,2.0,18.5,27.5,59.45,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,110.5,20.0,3.5,16.5,31.5,15.8,0.0
2016,3,1,7,30,221.0,40.0,3.7,17.0,63.0,31.22,20.46
2016,3,1,7,45,342.0,53.0,3.95,17.5,113.0,40.4,29.48
2016,3,1,8,0,463.0,66.0,4.2,18.0,163.0,50.41,38.65
2016,3,1,8,15,531.0,75.0,4.4,18.5,218.0,91.18,53.43
2016,3,1,8,30,599.0,84.0,4.6,19.0,273.0,143.71,88.25
2016,3,1,8,45,510.0,113.0,4.8,20.0,294.0,191.78,131.94
2016,3,1,9,0,421.0,142.0,5.0,21.0,315.0,229.47,168.24
2016,3,1,9,15,604.0,120.0,5.1,21.5,403.0,296.76,220.63
2016,3,1,9,30,787.0,98.0,5.2,22.0,491.0,384.6,291.2
2016,3,1,9,45,642.0,151.0,5.3,22.5,491.5,418.06,322.66
2016,3,1,10,0,497.0,204.0,5.4,23.0,492.0,433.99,337.57
2016,3,1,10,15,692.0,152.5,5.5,23.0,583.5,522.66,408.59
2016,3,1,10,30,887.0,101.0,5.6,23.0,675.0,625.49,490.04
2016,3,1,10,45,904.5,100.0,5.75,23.0,711.5,680.08,533.03
2016,3,1,11,0,922.0,99.0,5.9,23.0,748.0,733.69,574.64
2016,3,1,11,15,930.0,100.5,6.0,23.0,774.5,781.62,609.37
2016,3,1,11,30,938.0,102.0,6.1,23.0,801.0,827.25,641.96
2016,3,1,11,45,946.5,100.5,6.25,23.0,820.0,867.67,670.91
2016,3,1,12,0,955.0,99.0,6.4,23.0,839.0,905.3,697.85
2016,3,1,12,15,957.0,99.5,6.45,23.0,848.0,936.42,719.7
2016,3,1,12,30,959.0,100.0,6.5,23.0,857.0,964.04,739.14
2016,3,1,12,45,961.5,98.5,6.55,23.0,857.5,986.35,754.92
2016,3,1,13,0,964.0,97.0,6.6,23.0,858.0,1004.89,768.21
2016,3,1,13,15,961.5,96.5,6.55,23.0,849.0,1015.96,775.85
2016,3,1,13,30,959.0,96.0,6.5,23.0,840.0,1023.01,780.86
2016,3,1,13,45,956.5,94.5,6.5,23.0,822.0,1024.91,782.75
2016,3,1,14,0,954.0,93.0,6.5,23.0,804.0,1022.76,782.01
2016,3,1,14,15,947.0,92.0,6.45,23.0,778.0,1012.89,775.77
2016,3,1,14,30,940.0,91.0,6.4,23.0,752.0,999.12,767.0
2016,3,1,14,45,919.0,94.5,6.35,23.0,715.5,973.78,750.2
2016,3,1,15,0,898.0,98.0,6.3,23.0,679.0,945.3,731.3
2016,3,1,15,15,883.5,95.5,6.2,22.5,638.0,912.8,710.7
2016,3,1,15,30,869.0,93.0,6.1,22.0,597.0,884.88,693.36
2016,3,1,15,45,854.0,88.0,6.05,22.0,550.0,843.14,664.7
2016,3,1,16,0,839.0,83.0,6.0,22.0,503.0,798.98,634.06
2016,3,1,16,15,812.0,79.5,5.7,21.5,451.0,745.18,596.04
2016,3,1,16,30,785.0,76.0,5.4,21.0,399.0,690.43,556.7
2016,3,1,16,45,753.0,69.5,5.1,20.5,344.5,628.05,510.62
2016,3,1,17,0,721.0,63.0,4.8,20.0,290.0,565.98,462.4
2016,3,1,17,15,661.0,56.5,4.35,19.0,233.5,487.63,399.1
2016,3,1,17,30,601.0,50.0,3.9,18.0,177.0,417.47,339.9
2016,3,1,17,45,505.0,40.0,3.45,17.0,125.0,325.86,261.1
2016,3,1,18,0,409.0,30.0,3.0,16.0,73.0,243.98,185.52
2016,3,1,18,15,204.5,15.0,2.9,15.5,36.5,112.99,7.49
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,198.0,16.5,2.15,8.5,37.5,12.86,0.0
2016,3,2,7,30,396.0,33.0,2.3,9.0,75.0,26.04,16.95
2016,3,2,7,45,492.5,43.0,2.5,10.0,127.5,32.57,23.54
2016,3,2,8,0,589.0,53.0,2.7,11.0,180.0,38.8,29.4
2016,3,2,8,15,649.5,60.0,3.1,12.0,236.5,86.63,46.46
2016,3,2,8,30,710.0,67.0,3.5,13.0,293.0,147.13,88.15
2016,3,2,8,45,744.0,73.0,3.9,14.0,348.0,205.65,136.73
2016,3,2,9,0,778.0,79.0,4.3,15.0,403.0,267.81,191.55
2016,3,2,9,15,805.0,83.0,4.3,15.5,455.0,329.24,246.79
2016,3,2,9,30,832.0,87.0,4.3,16.0,507.0,392.81,302.95
2016,3,2,9,45,844.5,92.5,4.3,16.5,553.0,453.37,355.43
2016,3,2,10,0,857.0,98.0,4.3,17.0,599.0,513.79,406.01
2016,3,2,10,15,870.5,101.0,4.3,17.5,639.5,571.9,453.11
2016,3,2,10,30,884.0,104.0,4.3,18.0,680.0,629.37,498.16
2016,3,2,10,45,887.0,109.0,4.35,18.5,712.0,681.2,537.72
2016,3,2,11,0,890.0,114.0,4.4,19.0,744.0,728.75,573.1
2016,3,2,11,15,896.5,115.5,4.45,19.5,769.5,774.39,605.15
2016,3,2,11,30,903.0,117.0,4.5,20.0,795.0,817.69,634.39
2016,3,2,11,45,899.5,122.0,4.55,20.5,810.0,853.93,658.35
2016,3,2,12,0,896.0,127.0,4.6,21.0,825.0,886.83,679.85
2016,3,2,12,15,897.5,127.5,4.6,21.5,833.5,916.08,698.34
2016,3,2,12,30,899.0,128.0,4.6,22.0,842.0,942.02,714.49
2016,3,2,12,45,887.0,134.5,4.7,22.5,839.0,965.68,729.88
2016,3,2,13,0,875.0,141.0,4.8,23.0,836.0,978.91,738.19
2016,3,2,13,15,871.5,140.5,4.8,23.0,826.0,988.68,745.02
2016,3,2,13,30,868.0,140.0,4.8,23.0,816.0,994.68,749.46
2016,3,2,13,45,853.0,143.5,4.85,23.5,795.5,990.28,745.9
2016,3,2,14,0,838.0,147.0,4.9,24.0,775.0,982.11,740.0
2016,3,2,14,15,828.5,145.0,4.95,24.0,748.0,969.6,732.77
2016,3,2,14,30,819.0,143.0,5.0,24.0,721.0,953.56,723.24
2016,3,2,14,45,814.0,136.0,5.05,24.0,688.5,932.84,710.57
2016,3,2,15,0,809.0,129.0,5.1,24.0,656.0,908.69,695.56
2016,3,2,15,15,791.5,126.0,5.05,24.0,615.0,874.48,672.83
2016,3,2,15,30,774.0,123.0,5.0,24.0,574.0,842.73,651.85
2016,3,2,15,45,741.5,122.0,5.0,24.0,526.0,793.6,618.48
2016,3,2,16,0,709.0,121.0,5.0,24.0,478.0,743.38,583.96
2016,3,2,16,15,676.5,115.0,4.8,23.5,427.0,686.7,544.34
2016,3,2,16,30,644.0,109.0,4.6,23.0,376.0,629.83,503.48
2016,3,2,16,45,594.5,101.5,4.4,22.5,322.0,559.57,450.44
2016,3,2,17,0,545.0,94.0,4.2,22.0,268.0,491.39,397.56
2016,3,2,17,15,479.0,83.5,4.0,21.0,214.5,410.02,333.13
2016,3,2,17,30,413.0,73.0,3.8,20.0,161.0,338.03,273.62
2016,3,2,17,45,311.5,57.0,3.65,19.5,112.5,247.21,196.48
2016,3,2,18,0,210.0,41.0,3.5,19.0,64.0,167.3,125.88
2016,3,2,18,15,105.0,20.5,3.65,19.0,32.0,79.98,12.93
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
