Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,901.0,127.0,4.9,27.0,896.0,1033.98,761.11
2016,3,23,13,45,898.0,125.0,4.8,27.5,877.0,1033.42,758.88
2016,3,23,14,0,895.0,123.0,4.7,28.0,858.0,1029.0,754.3
2016,3,23,14,15,887.5,121.5,4.6,27.5,830.5,1016.87,747.88
2016,3,23,14,30,880.0,120.0,4.5,27.0,803.0,1001.08,739.51
2016,3,23,14,45,861.0,122.0,4.4,27.0,765.5,983.19,728.36
2016,3,23,15,0,842.0,124.0,4.3,27.0,728.0,953.62,709.48
2016,3,23,15,15,827.0,121.0,4.2,27.0,685.5,919.28,687.46
2016,3,23,15,30,812.0,118.0,4.1,27.0,643.0,882.24,663.56
2016,3,23,15,45,794.5,113.5,4.05,27.0,595.5,838.87,635.41
2016,3,23,16,0,777.0,109.0,4.0,27.0,548.0,793.48,605.6
2016,3,23,16,15,750.5,104.5,3.75,26.5,495.0,743.01,572.18
2016,3,23,16,30,724.0,100.0,3.5,26.0,442.0,688.15,535.04
2016,3,23,16,45,688.5,93.5,3.3,25.5,387.0,624.17,490.45
2016,3,23,17,0,653.0,87.0,3.1,25.0,332.0,561.13,443.98
2016,3,23,17,15,599.5,79.5,2.9,24.0,275.0,487.1,388.18
2016,3,23,17,30,546.0,72.0,2.7,23.0,218.0,416.68,332.86
2016,3,23,17,45,458.5,61.5,2.5,22.0,164.0,329.44,261.91
2016,3,23,18,0,371.0,51.0,2.3,21.0,110.0,250.58,195.31
2016,3,23,18,15,185.5,37.0,2.5,20.5,66.5,138.16,100.7
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.57,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,10.96,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,21.9,12.97
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,29.04,20.37
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,35.8,26.85
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.5,42.63,33.18
2016,3,24,8,0,715.0,62.0,6.7,10.0,287.0,87.54,47.23
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.5,144.86,85.14
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,207.28,136.9
2016,3,24,8,45,835.0,74.5,6.75,11.5,465.0,270.44,193.83
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,340.44,257.6
2016,3,24,9,15,890.5,80.0,6.75,12.5,577.5,404.94,316.56
2016,3,24,9,30,911.0,83.0,6.7,13.0,631.0,470.44,374.86
2016,3,24,9,45,927.5,85.0,6.65,13.5,679.0,533.77,429.71
2016,3,24,10,0,944.0,87.0,6.6,14.0,727.0,597.01,482.68
2016,3,24,10,15,955.0,88.5,6.55,14.5,768.0,656.11,530.73
2016,3,24,10,30,966.0,90.0,6.5,15.0,809.0,713.92,576.3
2016,3,24,10,45,972.0,92.0,6.5,15.5,842.5,767.2,616.55
2016,3,24,11,0,978.0,94.0,6.5,16.0,876.0,818.2,652.54
2016,3,24,11,15,983.5,95.0,6.4,16.0,901.0,865.31,686.08
2016,3,24,11,30,989.0,96.0,6.3,16.0,926.0,909.64,717.26
2016,3,24,11,45,991.0,98.0,6.25,16.5,942.5,949.0,743.39
2016,3,24,12,0,993.0,100.0,6.2,17.0,959.0,984.97,766.86
2016,3,24,12,15,994.5,100.0,6.1,17.0,966.0,1014.9,787.06
2016,3,24,12,30,996.0,100.0,6.0,17.0,973.0,1041.09,804.59
2016,3,24,12,45,995.5,100.0,5.95,17.5,971.5,1061.51,816.84
2016,3,24,13,0,995.0,100.0,5.9,18.0,970.0,1077.91,826.34
2016,3,24,13,15,993.0,99.5,5.8,18.0,959.0,1088.2,832.93
2016,3,24,13,30,991.0,99.0,5.7,18.0,948.0,1094.32,836.79
2016,3,24,13,45,987.5,98.0,5.65,18.5,928.0,1094.2,835.28
2016,3,24,14,0,984.0,97.0,5.6,19.0,908.0,1089.89,831.09
2016,3,24,14,15,978.0,95.5,5.5,19.0,879.5,1078.4,823.38
2016,3,24,14,30,972.0,94.0,5.4,19.0,851.0,1062.86,813.08
2016,3,24,14,45,960.0,94.0,5.3,19.0,813.5,1039.3,797.4
2016,3,24,15,0,948.0,94.0,5.2,19.0,776.0,1012.17,779.38
2016,3,24,15,15,935.5,92.0,5.05,19.0,732.0,978.92,756.78
2016,3,24,15,30,923.0,90.0,4.9,19.0,688.0,942.54,732.04
2016,3,24,15,45,907.0,87.0,4.75,19.0,638.5,899.07,702.23
2016,3,24,16,0,891.0,84.0,4.6,19.0,589.0,853.2,670.59
2016,3,24,16,15,868.0,80.5,4.3,18.5,534.0,805.41,637.65
2016,3,24,16,30,845.0,77.0,4.0,18.0,479.0,749.64,598.99
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.5,685.18,553.06
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,621.08,505.91
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,546.02,447.13
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,473.79,388.24
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,389.09,316.9
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,308.92,246.66
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,206.21,155.83
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,111.51,12.9
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,41.12,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,178.5,15.5,0.5,7.5,33.5,12.2,0.0
2016,3,25,7,0,357.0,31.0,0.5,8.0,67.0,24.49,15.5
2016,3,25,7,15,467.5,42.0,0.65,8.5,120.5,31.94,23.13
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,38.99,29.87
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,42.67,33.25
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,89.96,48.8
2016,3,25,8,15,741.5,73.5,1.5,12.0,349.5,150.61,89.63
2016,3,25,8,30,782.0,79.0,1.9,13.0,408.0,212.19,139.7
2016,3,25,8,45,807.0,84.0,2.3,14.0,463.5,274.05,194.16
2016,3,25,9,0,832.0,89.0,2.7,15.0,519.0,338.24,251.11
2016,3,25,9,15,852.5,92.0,2.7,15.5,571.5,400.97,306.18
2016,3,25,9,30,873.0,95.0,2.7,16.0,624.0,464.84,360.51
2016,3,25,9,45,884.0,99.5,2.7,16.5,669.5,527.98,412.38
2016,3,25,10,0,895.0,104.0,2.7,17.0,715.0,588.26,460.21
2016,3,25,10,15,906.0,106.0,2.65,17.5,755.0,645.37,503.82
2016,3,25,10,30,917.0,108.0,2.6,18.0,795.0,701.32,545.02
2016,3,25,10,45,922.0,111.5,2.55,18.5,827.0,753.08,581.76
2016,3,25,11,0,927.0,115.0,2.5,19.0,859.0,802.64,613.97
2016,3,25,11,15,932.5,116.5,2.45,19.5,883.5,848.24,642.78
2016,3,25,11,30,938.0,118.0,2.4,20.0,908.0,891.23,669.34
2016,3,25,11,45,937.5,121.0,2.4,20.5,922.5,927.75,691.63
2016,3,25,12,0,937.0,124.0,2.4,21.0,937.0,960.93,711.55
2016,3,25,12,15,937.5,124.5,2.45,21.0,943.5,989.07,729.95
2016,3,25,12,30,938.0,125.0,2.5,21.0,950.0,1013.66,746.11
2016,3,25,12,45,932.5,127.0,2.6,21.5,946.5,1030.37,756.32
2016,3,25,13,0,927.0,129.0,2.7,22.0,943.0,1043.17,764.15
2016,3,25,13,15,924.0,128.5,2.8,22.0,931.0,1051.94,771.0
2016,3,25,13,30,921.0,128.0,2.9,22.0,919.0,1056.8,775.49
2016,3,25,13,45,912.0,129.0,3.0,22.0,897.5,1053.36,774.76
2016,3,25,14,0,903.0,130.0,3.1,22.0,876.0,1046.06,771.7
2016,3,25,14,15,894.5,128.0,3.15,22.0,847.5,1032.27,764.08
2016,3,25,14,30,886.0,126.0,3.2,22.0,819.0,1014.8,754.17
2016,3,25,14,45,875.5,123.5,3.3,22.0,782.5,1000.0,746.54
2016,3,25,15,0,865.0,121.0,3.4,22.0,746.0,972.96,730.69
2016,3,25,15,15,850.5,118.0,3.45,22.0,702.5,938.43,709.42
2016,3,25,15,30,836.0,115.0,3.5,22.0,659.0,901.1,686.1
2016,3,25,15,45,815.0,112.0,3.55,22.0,609.5,855.56,656.83
2016,3,25,16,0,794.0,109.0,3.6,22.0,560.0,808.15,625.87
2016,3,25,16,15,767.5,104.0,3.45,21.5,506.5,752.53,588.74
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,700.0,553.22
2016,3,25,16,45,704.0,93.5,3.2,20.5,396.5,635.32,507.95
2016,3,25,17,0,667.0,88.0,3.1,20.0,340.0,571.67,460.55
2016,3,25,17,15,613.5,80.0,2.8,19.0,282.5,496.29,402.55
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,424.53,345.14
2016,3,25,17,45,478.5,61.5,2.25,17.0,170.5,339.62,274.91
2016,3,25,18,0,397.0,51.0,2.0,16.0,116.0,262.48,208.56
2016,3,25,18,15,267.0,35.0,2.0,15.5,71.0,168.94,126.92
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,80.76,15.32
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,28.76,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,78.5,21.0,2.15,10.5,29.0,17.47,0.0
2016,3,26,7,0,157.0,42.0,2.4,11.0,58.0,34.02,23.52
2016,3,26,7,15,253.0,61.5,2.6,11.5,107.0,46.96,36.11
2016,3,26,7,30,349.0,81.0,2.8,12.0,156.0,60.51,48.68
2016,3,26,7,45,232.5,105.5,3.0,13.0,162.0,80.31,66.36
2016,3,26,8,0,116.0,130.0,3.2,14.0,168.0,112.66,86.38
2016,3,26,8,15,136.0,155.5,3.2,14.5,208.0,146.06,111.71
2016,3,26,8,30,156.0,181.0,3.2,15.0,248.0,182.4,140.53
2016,3,26,8,45,277.0,189.5,3.25,16.0,327.0,230.83,176.01
2016,3,26,9,0,398.0,198.0,3.3,17.0,406.0,295.02,225.72
2016,3,26,9,15,346.0,233.0,3.15,17.5,426.5,334.52,259.63
2016,3,26,9,30,294.0,268.0,3.0,18.0,447.0,366.24,285.72
2016,3,26,9,45,374.5,267.0,2.95,18.5,512.5,425.79,332.0
2016,3,26,10,0,455.0,266.0,2.9,19.0,578.0,493.97,384.23
2016,3,26,10,15,442.5,288.0,2.8,19.5,605.5,534.64,414.03
2016,3,26,10,30,430.0,310.0,2.7,20.0,633.0,573.31,441.47
2016,3,26,10,45,458.0,312.5,2.6,20.5,670.0,620.44,475.02
2016,3,26,11,0,486.0,315.0,2.5,21.0,707.0,668.83,508.63
2016,3,26,11,15,668.0,237.0,2.45,21.5,792.5,763.73,578.04
2016,3,26,11,30,850.0,159.0,2.4,22.0,878.0,864.71,647.02
2016,3,26,11,45,850.5,162.0,2.4,22.5,893.0,900.16,668.11
2016,3,26,12,0,851.0,165.0,2.4,23.0,908.0,932.63,687.61
2016,3,26,12,15,852.5,165.5,2.45,23.0,914.5,960.39,705.75
2016,3,26,12,30,854.0,166.0,2.5,23.0,921.0,984.92,721.86
2016,3,26,12,45,851.0,167.0,2.6,23.5,918.0,1002.28,732.47
2016,3,26,13,0,848.0,168.0,2.7,24.0,915.0,1016.04,740.88
2016,3,26,13,15,845.0,167.0,2.8,24.0,903.5,1024.07,747.18
2016,3,26,13,30,842.0,166.0,2.9,24.0,892.0,1028.4,751.26
2016,3,26,13,45,836.0,164.5,3.05,24.0,872.0,1025.49,751.26
2016,3,26,14,0,830.0,163.0,3.2,24.0,852.0,1018.89,748.97
2016,3,26,14,15,724.0,210.0,3.25,24.0,797.0,968.35,716.93
2016,3,26,14,30,618.0,257.0,3.3,24.0,742.0,908.28,677.09
2016,3,26,14,45,711.0,200.5,3.35,24.0,734.5,932.16,696.53
2016,3,26,15,0,804.0,144.0,3.4,24.0,727.0,941.11,704.07
2016,3,26,15,15,709.5,167.5,3.35,23.5,660.5,868.83,657.22
2016,3,26,15,30,615.0,191.0,3.3,23.0,594.0,791.76,606.36
2016,3,26,15,45,469.0,216.0,3.3,23.0,509.5,670.1,518.34
2016,3,26,16,0,323.0,241.0,3.3,23.0,425.0,548.93,428.18
2016,3,26,16,15,373.5,206.0,3.1,22.5,400.0,538.89,424.4
2016,3,26,16,30,424.0,171.0,2.9,22.0,375.0,535.91,424.72
2016,3,26,16,45,392.0,157.5,2.75,22.0,328.0,479.82,382.27
2016,3,26,17,0,360.0,144.0,2.6,22.0,281.0,414.49,332.25
2016,3,26,17,15,331.0,123.0,2.3,21.0,233.5,355.83,287.04
2016,3,26,17,30,302.0,102.0,2.0,20.0,186.0,299.14,241.75
2016,3,26,17,45,251.5,82.0,1.75,19.0,140.5,234.92,188.67
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,175.72,138.21
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,108.41,80.06
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,39.03,7.69
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,15.42,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,18.66,1.35
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,36.27,25.28
2016,3,27,7,15,220.5,66.0,4.75,14.5,107.0,52.21,40.3
2016,3,27,7,30,309.0,87.0,5.0,15.0,155.0,64.95,52.04
2016,3,27,7,45,154.5,69.0,5.25,15.5,103.0,54.1,42.56
2016,3,27,8,0,0.0,51.0,5.5,16.0,51.0,47.39,34.7
2016,3,27,8,15,0.0,62.5,5.7,16.0,62.5,58.12,43.68
2016,3,27,8,30,0.0,74.0,5.9,16.0,74.0,68.87,52.56
2016,3,27,8,45,0.0,76.0,6.15,16.0,76.0,70.75,53.93
2016,3,27,9,0,0.0,78.0,6.4,16.0,78.0,72.63,55.29
2016,3,27,9,15,0.0,105.5,6.4,16.0,105.5,98.03,76.16
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,123.23,96.64
2016,3,27,9,45,6.5,182.0,6.45,16.5,186.5,171.26,135.31
2016,3,27,10,0,13.0,231.0,6.5,17.0,240.0,220.27,174.19
2016,3,27,10,15,168.0,289.5,6.35,17.0,416.0,369.72,294.61
2016,3,27,10,30,323.0,348.0,6.2,17.0,592.0,537.17,426.09
2016,3,27,10,45,587.0,250.5,6.1,17.5,717.0,654.1,519.34
2016,3,27,11,0,851.0,153.0,6.0,18.0,842.0,788.4,623.63
2016,3,27,11,15,858.5,154.0,5.85,18.5,866.5,832.98,653.18
2016,3,27,11,30,866.0,155.0,5.7,19.0,891.0,875.35,681.0
2016,3,27,11,45,888.0,145.0,5.6,19.5,911.5,911.43,704.19
2016,3,27,12,0,910.0,135.0,5.5,20.0,932.0,950.51,729.21
2016,3,27,12,15,912.0,135.5,5.4,20.0,939.0,979.23,748.14
2016,3,27,12,30,914.0,136.0,5.3,20.0,946.0,1004.57,764.72
2016,3,27,12,45,919.0,132.5,5.25,20.5,945.5,1025.27,776.93
2016,3,27,13,0,924.0,129.0,5.2,21.0,945.0,1042.36,786.7
2016,3,27,13,15,921.5,128.0,5.15,21.0,933.5,1050.91,792.3
2016,3,27,13,30,919.0,127.0,5.1,21.0,922.0,1055.55,795.44
2016,3,27,13,45,917.5,124.0,5.1,21.0,903.0,1055.16,795.77
2016,3,27,14,0,916.0,121.0,5.1,21.0,884.0,1050.83,793.61
2016,3,27,14,15,908.5,119.5,5.05,21.0,855.5,1038.24,785.58
2016,3,27,14,30,901.0,118.0,5.0,21.0,827.0,1021.92,775.19
2016,3,27,14,45,894.0,114.5,4.95,21.0,792.0,1000.24,761.28
2016,3,27,15,0,887.0,111.0,4.9,21.0,757.0,975.04,745.04
2016,3,27,15,15,874.0,108.5,4.8,21.0,714.0,942.04,723.06
2016,3,27,15,30,861.0,106.0,4.7,21.0,671.0,913.81,704.5
2016,3,27,15,45,846.0,101.5,4.65,21.0,622.5,870.9,675.85
2016,3,27,16,0,831.0,97.0,4.6,21.0,574.0,825.68,645.39
2016,3,27,16,15,807.0,93.0,4.4,20.5,520.5,771.8,608.63
2016,3,27,16,30,783.0,89.0,4.2,20.0,467.0,716.89,570.85
2016,3,27,16,45,752.0,83.0,4.05,19.5,410.5,653.98,526.46
2016,3,27,17,0,721.0,77.0,3.9,19.0,354.0,594.52,482.56
2016,3,27,17,15,671.0,71.0,3.4,18.0,296.0,521.13,425.31
2016,3,27,17,30,621.0,65.0,2.9,17.0,238.0,450.96,368.44
2016,3,27,17,45,546.5,55.5,2.4,16.0,182.0,367.68,298.79
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,291.46,232.43
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,194.56,147.69
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,106.38,37.41
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,38.39,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.5,18.0,2.4,7.5,37.5,14.04,1.66
2016,3,28,7,0,351.0,36.0,2.7,8.0,75.0,28.49,19.35
2016,3,28,7,15,454.0,46.5,2.75,9.0,128.5,35.25,26.11
2016,3,28,7,30,557.0,57.0,2.8,10.0,182.0,41.67,32.17
2016,3,28,7,45,615.0,65.5,2.9,11.0,239.5,45.99,36.07
2016,3,28,8,0,673.0,74.0,3.0,12.0,297.0,98.56,55.1
2016,3,28,8,15,714.0,79.5,3.05,12.5,355.0,154.2,93.6
2016,3,28,8,30,755.0,85.0,3.1,13.0,413.0,218.22,146.62
2016,3,28,8,45,781.0,90.5,3.2,14.0,468.5,279.18,200.38
2016,3,28,9,0,807.0,96.0,3.3,15.0,524.0,342.63,256.41
2016,3,28,9,15,827.5,99.5,3.15,15.5,575.5,404.36,310.39
2016,3,28,9,30,848.0,103.0,3.0,16.0,627.0,467.26,363.56
2016,3,28,9,45,861.5,107.0,2.9,16.5,672.5,528.03,413.26
2016,3,28,10,0,875.0,111.0,2.8,17.0,718.0,588.59,460.87
2016,3,28,10,15,886.5,113.0,2.65,17.5,758.0,645.78,503.99
2016,3,28,10,30,898.0,115.0,2.5,18.0,798.0,700.99,543.98
2016,3,28,10,45,904.0,118.0,2.45,18.5,829.5,751.93,579.97
2016,3,28,11,0,910.0,121.0,2.4,19.0,861.0,800.78,611.61
2016,3,28,11,15,915.5,122.0,2.3,19.5,885.0,845.04,639.04
2016,3,28,11,30,921.0,123.0,2.2,20.0,909.0,886.73,664.19
2016,3,28,11,45,921.5,125.0,2.15,20.5,923.5,922.32,685.29
2016,3,28,12,0,922.0,127.0,2.1,21.0,938.0,954.67,704.03
2016,3,28,12,15,923.0,127.5,2.0,21.0,944.5,982.64,720.53
2016,3,28,12,30,924.0,128.0,1.9,21.0,951.0,1007.13,734.66
2016,3,28,12,45,920.5,129.5,1.85,21.5,947.5,1024.74,743.56
2016,3,28,13,0,917.0,131.0,1.8,22.0,944.0,1038.55,750.14
2016,3,28,13,15,913.5,130.5,1.75,22.0,932.0,1046.49,754.55
2016,3,28,13,30,910.0,130.0,1.7,22.0,920.0,1050.55,756.7
2016,3,28,13,45,902.5,130.0,1.7,22.5,899.0,1047.27,753.73
2016,3,28,14,0,895.0,130.0,1.7,23.0,878.0,1040.17,748.6
2016,3,28,14,15,887.0,128.5,1.75,23.0,849.0,1027.22,742.14
2016,3,28,14,30,879.0,127.0,1.8,23.0,820.0,1010.63,733.51
2016,3,28,14,45,869.0,124.0,1.85,23.0,784.0,995.64,726.0
2016,3,28,15,0,859.0,121.0,1.9,23.0,748.0,968.4,710.59
2016,3,28,15,15,844.5,118.5,1.95,23.0,705.0,934.37,690.76
2016,3,28,15,30,830.0,116.0,2.0,23.0,662.0,897.57,668.95
2016,3,28,15,45,810.5,112.5,2.15,23.0,613.5,852.76,642.37
2016,3,28,16,0,791.0,109.0,2.3,23.0,565.0,806.03,613.84
2016,3,28,16,15,765.0,104.5,2.3,22.5,511.5,751.34,579.07
2016,3,28,16,30,739.0,100.0,2.3,22.0,458.0,699.65,545.66
2016,3,28,16,45,701.5,94.5,2.3,21.5,401.5,634.56,501.41
2016,3,28,17,0,664.0,89.0,2.3,21.0,345.0,570.58,454.99
2016,3,28,17,15,612.5,81.5,2.1,20.0,288.0,497.09,399.47
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,427.02,344.34
2016,3,28,17,45,479.0,63.5,1.75,18.0,176.0,341.72,274.88
2016,3,28,18,0,397.0,53.0,1.6,17.0,121.0,264.26,209.18
2016,3,28,18,15,274.0,37.5,1.65,16.5,76.0,172.51,130.16
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,90.6,35.99
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,32.14,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,102.0,23.0,2.15,14.0,35.0,18.04,5.19
2016,3,29,7,0,204.0,46.0,2.5,15.0,70.0,35.69,25.01
2016,3,29,7,15,296.5,63.0,2.75,15.5,119.5,47.77,36.39
2016,3,29,7,30,389.0,80.0,3.0,16.0,169.0,59.28,46.91
2016,3,29,7,45,194.5,74.0,3.3,17.0,118.5,58.31,46.03
2016,3,29,8,0,0.0,68.0,3.6,18.0,68.0,63.22,47.7
2016,3,29,8,15,0.0,94.5,3.7,18.5,94.5,86.76,67.05
2016,3,29,8,30,0.0,121.0,3.8,19.0,121.0,110.42,86.15
2016,3,29,8,45,0.0,109.0,3.9,19.5,109.0,100.64,77.64
2016,3,29,9,0,0.0,97.0,4.0,20.0,97.0,90.17,68.68
2016,3,29,9,15,2.0,140.5,4.0,20.0,142.0,130.41,101.03
2016,3,29,9,30,4.0,184.0,4.0,20.0,187.0,170.95,133.13
2016,3,29,9,45,7.0,202.5,4.0,20.5,208.0,190.05,147.6
2016,3,29,10,0,10.0,221.0,4.0,21.0,229.0,209.6,162.34
2016,3,29,10,15,13.5,243.0,4.0,21.5,253.5,233.09,180.02
2016,3,29,10,30,17.0,265.0,4.0,22.0,278.0,257.11,197.93
2016,3,29,10,45,13.0,241.5,4.0,22.5,252.0,234.14,179.49
2016,3,29,11,0,9.0,218.0,4.0,23.0,226.0,210.38,160.56
2016,3,29,11,15,5.0,181.0,4.0,23.0,185.5,173.3,131.61
2016,3,29,11,30,1.0,144.0,4.0,23.0,145.0,135.62,102.03
2016,3,29,11,45,2.0,150.0,4.05,23.5,152.0,142.31,107.06
2016,3,29,12,0,3.0,156.0,4.1,24.0,159.0,149.09,112.09
2016,3,29,12,15,1.5,146.0,4.1,24.0,147.5,138.46,103.71
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,127.7,95.26
2016,3,29,12,45,0.5,140.0,4.2,24.5,141.0,132.07,98.51
2016,3,29,13,0,1.0,144.0,4.3,25.0,146.0,136.46,101.77
2016,3,29,13,15,4.0,167.0,4.35,25.0,171.5,161.56,121.39
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,186.91,141.12
2016,3,29,13,45,4.5,171.0,4.45,25.5,176.0,166.19,124.88
2016,3,29,14,0,2.0,152.0,4.5,26.0,155.0,145.43,108.64
2016,3,29,14,15,1.0,127.5,4.55,26.0,129.0,120.87,89.69
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,96.41,70.67
2016,3,29,14,45,0.0,90.0,4.65,26.0,90.0,84.01,61.06
2016,3,29,15,0,0.0,77.0,4.7,26.0,77.0,71.82,51.57
2016,3,29,15,15,1.5,126.5,4.7,26.0,128.0,120.45,90.15
2016,3,29,15,30,3.0,176.0,4.7,26.0,179.0,171.06,130.03
2016,3,29,15,45,5.0,181.0,4.7,26.0,184.5,178.48,136.22
2016,3,29,16,0,7.0,186.0,4.7,26.0,190.0,186.18,142.73
2016,3,29,16,15,4.0,169.0,4.5,25.5,171.5,167.03,128.27
2016,3,29,16,30,1.0,152.0,4.3,25.0,153.0,148.11,113.86
2016,3,29,16,45,0.5,133.5,4.15,24.5,134.0,129.65,99.73
2016,3,29,17,0,0.0,115.0,4.0,24.0,115.0,111.21,85.38
2016,3,29,17,15,0.0,96.0,3.75,23.5,96.0,92.57,70.6
2016,3,29,17,30,0.0,77.0,3.5,23.0,77.0,73.85,55.45
2016,3,29,17,45,0.0,58.5,3.25,22.5,58.5,55.58,40.35
2016,3,29,18,0,0.0,40.0,3.0,22.0,40.0,37.17,24.9
2016,3,29,18,15,0.0,25.0,3.15,21.5,25.0,23.2,12.93
2016,3,29,18,30,0.0,10.0,3.3,21.0,10.0,9.26,0.0
2016,3,29,18,45,0.0,5.0,3.45,20.5,5.0,4.77,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,7.0,3.9,19.0,7.0,6.48,0.0
2016,3,30,7,0,0.0,14.0,3.9,19.0,14.0,12.97,5.38
2016,3,30,7,15,0.0,24.5,4.0,19.0,24.5,22.72,14.16
2016,3,30,7,30,0.0,35.0,4.1,19.0,35.0,32.49,22.93
2016,3,30,7,45,0.0,46.0,4.25,19.5,46.0,42.73,31.94
2016,3,30,8,0,0.0,57.0,4.4,20.0,57.0,52.99,38.78
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,44.14,31.29
2016,3,30,8,30,0.0,38.0,4.5,20.0,38.0,35.3,23.82
2016,3,30,8,45,0.0,55.5,4.55,20.5,55.5,51.62,37.15
2016,3,30,9,0,0.0,73.0,4.6,21.0,73.0,67.97,50.31
2016,3,30,9,15,0.0,60.5,4.75,21.0,60.5,56.32,40.61
2016,3,30,9,30,0.0,48.0,4.9,21.0,48.0,44.68,30.98
2016,3,30,9,45,0.0,51.0,5.05,21.0,51.0,47.49,33.18
2016,3,30,10,0,0.0,54.0,5.2,21.0,54.0,50.31,35.37
2016,3,30,10,15,1.0,104.5,5.3,21.0,105.5,98.07,73.81
2016,3,30,10,30,2.0,155.0,5.4,21.0,157.0,145.71,111.64
2016,3,30,10,45,6.0,191.0,5.55,21.5,196.5,182.31,140.17
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,219.54,168.89
2016,3,30,11,15,11.5,240.5,5.8,22.5,251.0,234.29,179.84
2016,3,30,11,30,13.0,254.0,5.9,23.0,266.0,249.24,190.92
2016,3,30,11,45,14.0,267.0,6.0,23.5,280.0,263.47,201.38
2016,3,30,12,0,15.0,280.0,6.1,24.0,294.0,277.82,211.9
2016,3,30,12,15,15.0,282.5,6.05,24.0,296.5,281.27,214.43
2016,3,30,12,30,15.0,285.0,6.0,24.0,299.0,284.66,216.96
2016,3,30,12,45,22.0,323.5,6.0,24.5,344.0,329.9,251.04
2016,3,30,13,0,29.0,362.0,6.0,25.0,389.0,387.42,293.83
2016,3,30,13,15,95.0,405.5,5.9,25.5,489.5,500.4,379.14
2016,3,30,13,30,161.0,449.0,5.8,26.0,590.0,627.96,472.41
2016,3,30,13,45,221.5,430.5,5.7,26.5,619.5,672.58,505.25
2016,3,30,14,0,282.0,412.0,5.6,27.0,649.0,729.13,546.19
2016,3,30,14,15,252.5,402.5,5.45,27.0,609.5,691.25,518.55
2016,3,30,14,30,223.0,393.0,5.3,27.0,570.0,638.75,480.99
2016,3,30,14,45,221.0,374.5,5.2,27.0,543.5,616.11,465.61
2016,3,30,15,0,219.0,356.0,5.1,27.0,517.0,592.41,449.33
2016,3,30,15,15,312.0,314.0,5.0,26.5,528.5,643.2,490.73
2016,3,30,15,30,405.0,272.0,4.9,26.0,540.0,673.79,517.33
2016,3,30,15,45,397.5,251.5,4.8,26.0,498.5,633.84,489.21
2016,3,30,16,0,390.0,231.0,4.7,26.0,457.0,592.7,460.24
2016,3,30,16,15,563.5,163.5,4.45,25.5,457.0,654.99,511.68
2016,3,30,16,30,737.0,96.0,4.2,25.0,457.0,693.14,542.97
2016,3,30,16,45,708.0,89.5,4.0,25.0,402.5,632.99,499.61
2016,3,30,17,0,679.0,83.0,3.8,25.0,348.0,573.23,454.81
2016,3,30,17,15,630.5,76.0,3.4,24.0,291.5,501.5,400.37
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,432.94,346.32
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,353.4,280.91
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,280.49,218.7
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,189.83,141.52
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,108.43,52.18
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,38.72,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,171.5,20.0,3.25,15.5,42.0,15.4,5.34
2016,3,31,7,0,343.0,40.0,3.6,16.0,84.0,31.5,21.5
2016,3,31,7,15,441.0,51.0,3.7,16.5,137.0,38.53,28.24
2016,3,31,7,30,539.0,62.0,3.8,17.0,190.0,45.19,34.36
2016,3,31,7,45,610.5,67.5,3.95,17.5,249.5,52.01,40.4
2016,3,31,8,0,682.0,73.0,4.1,18.0,309.0,103.64,56.22
2016,3,31,8,15,723.5,78.5,4.3,19.0,367.5,163.84,98.71
2016,3,31,8,30,765.0,84.0,4.5,20.0,426.0,224.9,148.53
2016,3,31,8,45,803.0,85.0,4.7,21.0,484.0,285.72,201.0
2016,3,31,9,0,841.0,86.0,4.9,22.0,542.0,350.39,256.95
2016,3,31,9,15,861.5,89.0,4.8,22.5,594.5,416.6,313.67
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,480.4,366.87
2016,3,31,9,45,900.0,93.0,4.6,23.5,695.0,541.83,416.49
2016,3,31,10,0,918.0,94.0,4.5,24.0,743.0,603.32,464.33
2016,3,31,10,15,929.0,96.0,4.45,24.0,783.0,661.23,508.99
2016,3,31,10,30,940.0,98.0,4.4,24.0,823.0,717.91,551.48
2016,3,31,10,45,947.5,99.5,4.35,24.5,855.5,770.11,587.61
2016,3,31,11,0,955.0,101.0,4.3,25.0,888.0,820.22,620.29
2016,3,31,11,15,960.0,102.5,4.2,25.0,912.5,866.01,650.52
2016,3,31,11,30,965.0,104.0,4.1,25.0,937.0,909.04,678.53
2016,3,31,11,45,967.0,105.0,4.1,25.5,952.0,946.03,701.36
2016,3,31,12,0,969.0,106.0,4.1,26.0,967.0,979.7,721.8
2016,3,31,12,15,970.0,106.5,4.05,26.0,973.5,1008.48,740.05
2016,3,31,12,30,971.0,107.0,4.0,26.0,980.0,1033.6,755.9
2016,3,31,12,45,970.5,106.5,4.0,26.5,977.0,1052.47,766.54
2016,3,31,13,0,970.0,106.0,4.0,27.0,974.0,1067.43,774.72
2016,3,31,13,15,967.5,105.5,3.9,27.0,962.5,1076.4,780.0
2016,3,31,13,30,965.0,105.0,3.8,27.0,951.0,1081.3,782.81
2016,3,31,13,45,961.5,103.5,3.75,27.0,930.5,1080.05,782.2
2016,3,31,14,0,958.0,102.0,3.7,27.0,910.0,1074.7,779.16
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.5,1063.39,772.45
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,1048.15,763.4
2016,3,31,14,45,934.0,100.0,3.55,27.0,816.0,1024.42,748.97
2016,3,31,15,0,922.0,100.0,3.5,27.0,779.0,997.25,732.41
2016,3,31,15,15,910.0,97.5,3.4,26.5,736.0,964.01,712.95
2016,3,31,15,30,898.0,95.0,3.3,26.0,693.0,927.73,691.39
2016,3,31,15,45,883.0,91.5,3.2,26.0,644.0,884.89,663.89
2016,3,31,16,0,868.0,88.0,3.1,26.0,595.0,839.7,634.62
2016,3,31,16,15,845.0,85.0,2.9,25.5,540.5,792.93,604.59
2016,3,31,16,30,822.0,82.0,2.7,25.0,486.0,738.33,568.55
2016,3,31,16,45,789.5,77.5,2.55,24.5,428.0,674.3,525.26
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,610.7,480.61
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,537.1,426.24
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,469.46,373.93
2016,3,31,17,45,582.0,54.5,1.95,21.0,194.0,384.08,305.35
2016,3,31,18,0,503.0,47.0,1.8,20.0,136.0,306.17,239.86
2016,3,31,18,15,370.5,35.0,2.0,19.5,87.5,209.72,157.77
2016,3,31,18,30,238.0,23.0,2.2,19.0,39.0,124.11,64.87
2016,3,31,18,45,119.0,11.5,2.4,18.5,19.5,44.99,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,6.67,0.0
2016,4,1,6,45,73.0,28.5,3.95,12.5,38.0,23.48,12.15
2016,4,1,7,0,146.0,50.0,4.0,13.0,69.0,40.18,29.43
2016,4,1,7,15,199.0,71.5,4.2,13.0,111.5,56.26,44.43
2016,4,1,7,30,252.0,93.0,4.4,13.0,154.0,71.72,58.63
2016,4,1,7,45,308.0,106.5,4.6,13.5,200.5,84.97,64.59
2016,4,1,8,0,364.0,120.0,4.8,14.0,247.0,118.88,81.64
2016,4,1,8,15,230.5,156.0,5.05,14.0,241.5,159.02,118.52
2016,4,1,8,30,97.0,192.0,5.3,14.0,236.0,185.05,146.0
2016,4,1,8,45,48.5,149.0,5.55,14.5,171.0,146.48,115.75
2016,4,1,9,0,0.0,106.0,5.8,15.0,106.0,98.34,76.8
2016,4,1,9,15,0.0,68.0,5.75,15.0,68.0,63.32,47.45
2016,4,1,9,30,0.0,30.0,5.7,15.0,30.0,27.91,17.75
2016,4,1,9,45,90.0,186.0,5.7,15.5,250.0,216.25,172.72
2016,4,1,10,0,180.0,342.0,5.7,16.0,470.0,411.72,327.46
2016,4,1,10,15,179.0,362.5,5.6,16.0,496.0,442.82,351.07
2016,4,1,10,30,178.0,383.0,5.5,16.0,522.0,473.69,374.55
2016,4,1,10,45,94.0,306.0,5.45,16.5,380.0,355.74,281.29
2016,4,1,11,0,10.0,229.0,5.4,17.0,238.0,221.4,173.26
2016,4,1,11,15,10.0,228.0,5.4,17.0,237.0,221.36,173.24
2016,4,1,11,30,10.0,227.0,5.4,17.0,236.0,221.25,173.01
2016,4,1,11,45,6.5,191.0,5.45,17.5,197.0,184.91,143.73
2016,4,1,12,0,3.0,155.0,5.5,18.0,158.0,148.15,114.09
2016,4,1,12,15,4.5,163.5,5.55,18.0,168.0,157.83,121.87
2016,4,1,12,30,6.0,172.0,5.6,18.0,178.0,167.6,129.69
2016,4,1,12,45,3.0,107.0,5.65,18.0,110.0,103.21,78.14
2016,4,1,13,0,0.0,42.0,5.7,18.0,42.0,39.24,26.34
2016,4,1,13,15,10.0,180.5,5.7,18.0,189.5,180.48,140.35
2016,4,1,13,30,20.0,319.0,5.7,18.0,337.0,326.48,254.99
2016,4,1,13,45,125.0,371.5,5.75,18.0,478.0,512.63,401.44
2016,4,1,14,0,230.0,424.0,5.8,18.0,619.0,676.62,526.82
2016,4,1,14,15,130.5,373.5,5.8,17.5,483.5,524.44,411.2
2016,4,1,14,30,31.0,323.0,5.8,17.0,348.0,359.04,282.32
2016,4,1,14,45,26.0,299.0,5.8,17.0,319.5,316.23,249.58
2016,4,1,15,0,21.0,275.0,5.8,17.0,291.0,287.45,227.32
2016,4,1,15,15,99.5,296.0,5.8,16.5,363.5,397.66,318.17
2016,4,1,15,30,178.0,317.0,5.8,16.0,436.0,505.85,405.89
2016,4,1,15,45,406.5,246.5,5.8,15.5,492.0,648.3,524.33
2016,4,1,16,0,635.0,176.0,5.8,15.0,548.0,753.89,612.67
2016,4,1,16,15,343.5,189.5,5.7,14.5,388.0,494.3,407.13
2016,4,1,16,30,52.0,203.0,5.6,14.0,228.0,252.85,206.49
2016,4,1,16,45,45.0,181.0,5.55,14.0,201.0,223.24,182.94
2016,4,1,17,0,38.0,159.0,5.5,14.0,174.0,194.12,159.14
2016,4,1,17,15,31.0,134.5,5.15,13.5,145.5,162.47,133.06
2016,4,1,17,30,24.0,110.0,4.8,13.0,117.0,131.27,106.86
2016,4,1,17,45,16.0,86.0,4.5,12.5,90.5,94.93,75.77
2016,4,1,18,0,8.0,62.0,4.2,12.0,64.0,65.98,50.56
2016,4,1,18,15,4.0,39.5,3.95,11.5,40.5,40.73,28.3
2016,4,1,18,30,0.0,17.0,3.7,11.0,17.0,15.77,4.55
2016,4,1,18,45,0.0,8.5,3.45,11.0,8.5,8.1,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,119.0,11.0,3.8,6.0,14.0,10.48,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,56.5,19.27,9.8
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,29.3,20.57
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,34.31,25.54
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,39.1,30.03
2016,4,2,7,45,692.5,61.0,3.9,10.0,271.5,55.25,35.32
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,111.17,60.78
2016,4,2,8,15,784.0,71.5,3.8,12.0,390.5,169.95,103.73
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,232.92,157.09
2016,4,2,8,45,846.0,79.5,3.6,14.5,506.5,296.21,213.06
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,365.35,273.27
2016,4,2,9,15,890.0,86.0,3.35,16.5,615.0,428.96,328.69
2016,4,2,9,30,908.0,89.0,3.2,17.0,667.0,493.21,382.71
2016,4,2,9,45,921.5,91.0,3.1,17.5,714.0,554.64,432.65
2016,4,2,10,0,935.0,93.0,3.0,18.0,761.0,615.6,480.28
2016,4,2,10,15,945.0,95.0,3.05,18.5,800.5,673.66,524.54
2016,4,2,10,30,955.0,97.0,3.1,19.0,840.0,730.33,566.38
2016,4,2,10,45,962.0,98.5,3.15,19.5,872.5,782.73,602.69
2016,4,2,11,0,969.0,100.0,3.2,20.0,905.0,832.93,635.82
2016,4,2,11,15,973.5,101.0,3.25,20.0,929.0,878.23,666.4
2016,4,2,11,30,978.0,102.0,3.3,20.0,953.0,920.69,694.84
2016,4,2,11,45,980.0,103.0,3.35,20.5,968.0,957.93,718.23
2016,4,2,12,0,982.0,104.0,3.4,21.0,983.0,991.79,739.23
2016,4,2,12,15,983.0,104.0,3.4,21.0,989.0,1020.21,757.6
2016,4,2,12,30,984.0,104.0,3.4,21.0,995.0,1044.92,773.56
2016,4,2,12,45,983.0,104.5,3.45,21.0,992.0,1064.38,786.58
2016,4,2,13,0,982.0,105.0,3.5,21.0,989.0,1079.87,797.15
2016,4,2,13,15,979.0,104.5,3.5,21.0,977.0,1088.3,802.84
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,1092.6,806.05
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,1090.73,803.87
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,1084.75,799.23
2016,4,2,14,15,960.5,101.0,3.45,21.5,893.5,1072.73,793.49
2016,4,2,14,30,954.0,100.0,3.4,21.0,864.0,1056.77,785.31
2016,4,2,14,45,938.5,101.0,3.4,21.0,825.5,1030.49,769.32
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,1000.9,751.21
2016,4,2,15,15,910.5,100.0,3.35,21.0,743.5,967.64,730.25
