Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,30,898.0,98.0,3.3,21.0,700.0,931.38,707.21
2016,4,2,15,45,882.0,94.5,3.25,21.0,650.0,887.6,678.87
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,848.22,653.42
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.5,794.18,617.6
2016,4,2,16,30,820.0,84.0,2.8,20.0,491.0,738.99,580.44
2016,4,2,16,45,788.5,79.5,2.6,20.0,433.0,675.7,535.55
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,612.75,489.37
2016,4,2,17,15,710.0,69.0,2.05,19.0,316.0,539.15,433.44
2016,4,2,17,30,663.0,63.0,1.7,18.0,257.0,471.4,379.76
2016,4,2,17,45,590.0,55.0,1.4,17.0,199.5,388.39,312.03
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,312.22,247.12
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,217.54,166.28
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,134.4,78.92
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,48.85,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,11.44,0.0
2016,4,3,6,45,279.0,26.0,2.1,10.5,58.0,20.47,10.97
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,30.88,21.58
2016,4,3,7,15,528.5,49.0,2.4,12.5,157.0,36.22,26.8
2016,4,3,7,30,618.0,58.0,2.4,13.0,213.0,41.31,31.53
2016,4,3,7,45,674.0,64.5,2.45,14.0,272.5,55.52,33.84
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,115.04,63.3
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.5,173.3,105.47
2016,4,3,8,30,804.0,81.0,2.5,17.0,451.0,235.9,157.52
2016,4,3,8,45,830.5,84.5,2.5,18.5,507.5,298.36,211.55
2016,4,3,9,0,857.0,88.0,2.5,20.0,564.0,363.23,266.99
2016,4,3,9,15,876.0,91.0,2.4,20.5,616.0,429.82,323.2
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,493.73,375.42
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.0,555.39,423.94
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,616.72,470.18
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.5,674.2,512.07
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,730.31,551.44
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.5,782.52,586.06
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,832.62,617.45
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,877.87,646.85
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,920.35,674.23
2016,4,3,11,45,971.5,109.0,2.2,24.0,969.5,957.68,698.65
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,991.7,720.94
2016,4,3,12,15,975.5,110.5,2.35,24.0,991.0,1020.84,739.6
2016,4,3,12,30,977.0,111.0,2.4,24.0,997.0,1046.34,756.0
2016,4,3,12,45,976.0,111.0,2.5,24.5,994.0,1065.14,767.33
2016,4,3,13,0,975.0,111.0,2.6,25.0,991.0,1079.99,776.29
2016,4,3,13,15,972.5,110.5,2.6,25.0,979.0,1088.83,782.02
2016,4,3,13,30,970.0,110.0,2.6,25.0,967.0,1093.57,785.39
2016,4,3,13,45,965.5,109.0,2.65,25.0,946.5,1091.68,785.32
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,1085.7,782.88
2016,4,3,14,15,954.5,106.5,2.7,25.0,897.0,1073.16,775.91
2016,4,3,14,30,948.0,105.0,2.7,25.0,868.0,1056.69,766.62
2016,4,3,14,45,939.0,103.0,2.7,25.0,831.0,1033.44,753.1
2016,4,3,15,0,930.0,101.0,2.7,25.0,794.0,1006.61,737.37
2016,4,3,15,15,918.0,99.0,2.65,25.0,750.0,973.58,717.14
2016,4,3,15,30,906.0,97.0,2.6,25.0,706.0,937.52,694.91
2016,4,3,15,45,889.5,94.0,2.6,25.0,656.0,893.57,667.71
2016,4,3,16,0,873.0,91.0,2.6,25.0,606.0,854.03,643.26
2016,4,3,16,15,850.5,87.5,2.4,24.5,551.0,800.1,608.32
2016,4,3,16,30,828.0,84.0,2.2,24.0,496.0,744.95,572.05
2016,4,3,16,45,796.5,79.5,2.05,23.5,438.0,681.29,529.27
2016,4,3,17,0,765.0,75.0,1.9,23.0,380.0,617.96,485.04
2016,4,3,17,15,719.0,69.5,1.7,21.5,320.5,545.15,432.19
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,478.09,381.13
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,394.79,314.28
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,318.23,249.98
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,223.29,169.69
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,140.37,84.81
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,51.15,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.3,10.0,17.0,12.39,0.0
2016,4,4,6,45,268.0,28.0,3.55,11.0,60.0,22.13,12.61
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,33.39,23.83
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.0,39.01,29.23
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,44.36,34.11
2016,4,4,7,45,655.0,68.5,3.85,15.0,274.0,60.04,36.5
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,114.69,63.11
2016,4,4,8,15,749.0,80.5,4.05,17.0,391.5,176.42,108.63
2016,4,4,8,30,786.0,86.0,4.2,18.0,450.0,238.37,160.32
2016,4,4,8,45,813.0,89.5,4.35,19.0,506.5,299.88,214.18
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,363.88,269.95
2016,4,4,9,15,859.0,96.5,4.35,20.5,614.5,426.88,324.07
2016,4,4,9,30,878.0,100.0,4.2,21.0,666.0,493.21,378.92
2016,4,4,9,45,892.5,102.5,4.1,22.0,712.0,553.92,427.0
2016,4,4,10,0,907.0,105.0,4.0,23.0,758.0,614.33,472.88
2016,4,4,10,15,917.0,107.0,3.85,23.5,797.5,670.91,514.99
2016,4,4,10,30,927.0,109.0,3.7,24.0,837.0,726.15,554.61
2016,4,4,10,45,934.5,110.5,3.55,25.0,869.0,777.54,588.1
2016,4,4,11,0,942.0,112.0,3.4,26.0,901.0,826.86,617.94
2016,4,4,11,15,947.0,113.0,3.3,26.0,924.5,871.39,646.58
2016,4,4,11,30,952.0,114.0,3.2,26.0,948.0,913.2,673.04
2016,4,4,11,45,954.5,115.0,3.1,26.5,962.5,949.91,694.46
2016,4,4,12,0,957.0,116.0,3.0,27.0,977.0,983.38,713.48
2016,4,4,12,15,958.0,116.0,2.9,27.0,983.0,1011.07,729.98
2016,4,4,12,30,959.0,116.0,2.8,27.0,989.0,1035.16,744.12
2016,4,4,12,45,958.0,116.0,2.7,27.5,986.0,1053.59,753.14
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,1068.14,759.74
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.0,1076.76,764.2
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,1081.36,766.29
2016,4,4,13,45,947.5,114.0,2.35,28.5,938.0,1079.41,763.52
2016,4,4,14,0,943.0,113.0,2.3,29.0,917.0,1073.45,758.49
2016,4,4,14,15,936.0,111.5,2.2,28.5,888.0,1060.5,751.73
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,1043.72,742.74
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,1020.24,728.82
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,993.28,712.83
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.5,959.67,692.65
2016,4,4,15,30,885.0,101.0,1.9,28.0,698.0,923.11,670.59
2016,4,4,15,45,868.5,97.5,1.85,28.0,648.5,879.21,643.62
2016,4,4,16,0,852.0,94.0,1.8,28.0,599.0,839.83,619.46
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.5,786.24,586.14
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,731.53,551.54
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,668.93,510.98
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,606.62,468.69
2016,4,4,17,15,698.5,71.5,1.4,24.5,317.0,537.35,419.71
2016,4,4,17,30,652.0,66.0,1.3,23.0,258.0,468.27,368.45
2016,4,4,17,45,580.5,57.5,1.25,22.0,201.0,386.0,303.91
2016,4,4,18,0,509.0,49.0,1.2,21.0,144.0,310.39,241.58
2016,4,4,18,15,385.5,37.0,1.3,20.0,94.5,217.18,163.62
2016,4,4,18,30,262.0,25.0,1.4,19.0,45.0,136.38,83.79
2016,4,4,18,45,131.0,12.5,1.5,18.5,22.5,49.26,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,13.0,20.0,11.95,0.0
2016,4,5,6,45,298.5,28.5,3.05,14.0,64.5,22.42,12.92
2016,4,5,7,0,451.0,42.0,3.4,15.0,109.0,32.27,22.6
2016,4,5,7,15,537.5,51.0,3.3,15.5,165.5,37.54,27.65
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,42.55,32.24
2016,4,5,7,45,676.5,67.0,3.15,17.0,281.5,61.0,35.61
2016,4,5,8,0,729.0,74.0,3.1,18.0,341.0,121.15,66.92
2016,4,5,8,15,765.0,78.5,3.2,19.0,399.5,178.84,108.97
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,240.75,160.33
2016,4,5,8,45,826.5,87.0,3.45,21.5,514.0,303.21,214.08
2016,4,5,9,0,852.0,91.0,3.6,23.0,570.0,367.95,269.16
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.5,430.98,322.66
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,497.33,376.95
2016,4,5,9,45,902.5,99.5,3.75,24.5,719.0,558.06,425.34
2016,4,5,10,0,916.0,102.0,3.8,25.0,765.0,618.36,471.75
2016,4,5,10,15,926.0,104.0,3.9,25.0,804.5,675.31,515.38
2016,4,5,10,30,936.0,106.0,4.0,25.0,844.0,730.9,556.95
2016,4,5,10,45,943.0,107.5,4.15,25.5,876.0,782.25,592.5
2016,4,5,11,0,950.0,109.0,4.3,26.0,908.0,831.45,625.01
2016,4,5,11,15,955.0,110.0,4.4,26.0,931.5,876.2,655.2
2016,4,5,11,30,960.0,111.0,4.5,26.0,955.0,918.19,683.36
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.0,955.0,706.65
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,988.56,727.81
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,1016.36,746.2
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,1040.52,762.28
2016,4,5,12,45,967.0,112.0,4.9,27.5,993.5,1058.99,773.59
2016,4,5,13,0,966.0,112.0,5.0,28.0,990.0,1073.55,782.46
2016,4,5,13,15,963.0,111.5,5.05,28.0,977.5,1081.63,788.41
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,1085.67,791.9
2016,4,5,13,45,955.0,110.5,5.15,28.0,944.0,1083.64,791.61
2016,4,5,14,0,950.0,110.0,5.2,28.0,923.0,1077.59,788.86
2016,4,5,14,15,943.0,108.5,5.15,27.5,893.5,1064.49,782.39
2016,4,5,14,30,936.0,107.0,5.1,27.0,864.0,1047.53,773.51
2016,4,5,14,45,925.5,105.5,5.1,27.0,826.5,1023.44,758.8
2016,4,5,15,0,915.0,104.0,5.1,27.0,789.0,995.89,741.86
2016,4,5,15,15,902.0,102.0,5.0,26.5,745.0,962.19,721.48
2016,4,5,15,30,889.0,100.0,4.9,26.0,701.0,925.57,699.03
2016,4,5,15,45,871.5,97.0,4.8,26.0,651.5,881.19,669.68
2016,4,5,16,0,854.0,94.0,4.7,26.0,602.0,841.39,643.4
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.5,787.69,607.67
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,732.88,571.0
2016,4,5,16,45,775.0,82.5,4.15,25.0,435.5,668.96,526.0
2016,4,5,17,0,742.0,78.0,4.0,25.0,378.0,605.55,479.65
2016,4,5,17,15,695.5,72.5,3.55,24.0,319.0,536.45,427.38
2016,4,5,17,30,649.0,67.0,3.1,23.0,260.0,467.51,373.3
2016,4,5,17,45,575.0,59.0,2.7,22.0,202.5,384.69,306.26
2016,4,5,18,0,501.0,51.0,2.3,21.0,145.0,308.76,242.23
2016,4,5,18,15,379.5,38.5,2.3,20.0,95.5,216.22,163.9
2016,4,5,18,30,258.0,26.0,2.3,19.0,46.0,136.52,86.18
2016,4,5,18,45,129.0,13.0,2.35,18.5,23.0,49.14,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.0,7.0,2.65,14.5,7.5,6.67,0.0
2016,4,6,6,30,28.0,14.0,2.8,15.0,15.0,12.56,0.0
2016,4,6,6,45,120.5,37.5,3.0,15.5,54.5,30.55,19.77
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,48.5,36.65
2016,4,6,7,15,293.0,79.0,3.45,16.5,145.0,59.12,46.52
2016,4,6,7,30,373.0,97.0,3.7,17.0,196.0,70.86,57.03
2016,4,6,7,45,349.0,115.5,4.0,18.0,225.5,92.52,66.29
2016,4,6,8,0,325.0,134.0,4.3,19.0,255.0,135.21,94.02
2016,4,6,8,15,326.5,159.0,4.65,19.5,297.0,179.2,128.13
2016,4,6,8,30,328.0,184.0,5.0,20.0,339.0,223.68,164.95
2016,4,6,8,45,553.5,146.0,5.4,20.5,444.0,276.81,203.01
2016,4,6,9,0,779.0,108.0,5.8,21.0,549.0,360.13,268.7
2016,4,6,9,15,801.5,112.0,5.95,21.0,601.0,421.38,322.14
2016,4,6,9,30,824.0,116.0,6.1,21.0,653.0,484.05,375.62
2016,4,6,9,45,588.0,218.0,6.25,21.5,615.0,500.0,390.04
2016,4,6,10,0,352.0,320.0,6.4,22.0,577.0,491.31,382.28
2016,4,6,10,15,627.0,219.0,6.35,22.0,705.0,595.64,466.0
2016,4,6,10,30,902.0,118.0,6.3,22.0,833.0,720.68,564.48
2016,4,6,10,45,918.0,116.5,6.3,22.5,868.0,774.14,602.88
2016,4,6,11,0,934.0,115.0,6.3,23.0,903.0,826.27,638.48
2016,4,6,11,15,942.0,116.5,6.2,23.5,929.5,873.21,669.45
2016,4,6,11,30,950.0,118.0,6.1,24.0,956.0,917.68,698.22
2016,4,6,11,45,964.0,114.0,6.05,24.5,976.5,959.37,724.92
2016,4,6,12,0,978.0,110.0,6.0,25.0,997.0,998.4,749.49
2016,4,6,12,15,981.0,110.5,5.9,25.0,1004.5,1028.77,769.14
2016,4,6,12,30,984.0,111.0,5.8,25.0,1012.0,1055.55,786.33
2016,4,6,12,45,785.5,227.0,5.75,25.0,945.0,1013.43,757.28
2016,4,6,13,0,587.0,343.0,5.7,25.0,878.0,948.15,708.59
2016,4,6,13,15,792.0,221.5,5.6,25.0,934.0,1040.46,775.68
2016,4,6,13,30,997.0,100.0,5.5,25.0,990.0,1111.6,822.51
2016,4,6,13,45,998.0,96.5,5.45,25.5,970.0,1112.24,821.03
2016,4,6,14,0,999.0,93.0,5.4,26.0,950.0,1108.61,817.34
2016,4,6,14,15,992.5,92.0,5.35,25.5,920.5,1095.99,811.19
2016,4,6,14,30,986.0,91.0,5.3,25.0,891.0,1079.31,802.5
2016,4,6,14,45,962.5,97.5,5.25,25.0,849.5,1050.61,784.23
2016,4,6,15,0,939.0,104.0,5.2,25.0,808.0,1018.82,763.99
2016,4,6,15,15,926.0,101.5,5.05,25.0,763.5,983.97,740.92
2016,4,6,15,30,913.0,99.0,4.9,25.0,719.0,946.09,715.79
2016,4,6,15,45,902.5,93.5,4.8,25.0,669.5,904.18,688.2
2016,4,6,16,0,892.0,88.0,4.7,25.0,620.0,859.54,658.57
2016,4,6,16,15,870.0,84.5,4.4,24.5,564.5,811.74,626.65
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,756.12,589.17
2016,4,6,16,45,822.0,75.5,3.8,23.5,451.0,694.31,546.49
2016,4,6,17,0,796.0,70.0,3.5,23.0,393.0,632.32,502.43
2016,4,6,17,15,752.0,65.0,2.95,22.0,333.0,559.9,447.34
2016,4,6,17,30,708.0,60.0,2.4,21.0,273.0,489.86,391.99
2016,4,6,17,45,641.5,53.0,1.9,20.0,214.5,408.74,325.86
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,336.79,264.31
2016,4,6,18,15,453.5,35.5,1.35,18.0,104.0,242.37,184.33
2016,4,6,18,30,332.0,25.0,1.3,17.0,52.0,161.4,104.75
2016,4,6,18,45,166.0,12.5,1.3,16.5,26.0,59.18,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,9.05,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,17.3,0.0
2016,4,7,6,45,90.5,38.0,2.85,14.5,52.0,30.93,20.41
2016,4,7,7,0,181.0,57.0,3.2,16.0,85.0,45.56,34.17
2016,4,7,7,15,214.5,78.5,3.25,16.5,126.0,61.38,48.54
2016,4,7,7,30,248.0,100.0,3.3,17.0,167.0,76.55,62.03
2016,4,7,7,45,271.0,120.5,3.4,18.0,209.0,99.48,72.98
2016,4,7,8,0,294.0,141.0,3.5,19.0,251.0,138.42,97.67
2016,4,7,8,15,350.0,156.0,3.65,20.0,307.5,181.39,128.47
2016,4,7,8,30,406.0,171.0,3.8,21.0,364.0,227.87,164.45
2016,4,7,8,45,637.0,132.0,4.0,22.0,476.0,289.18,208.65
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,378.79,278.08
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,445.36,334.21
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,509.03,386.51
2016,4,7,9,45,920.0,99.5,4.2,25.0,738.0,570.47,434.56
2016,4,7,10,0,937.0,100.0,4.2,26.0,785.0,631.77,480.63
2016,4,7,10,15,946.0,102.0,4.15,26.5,824.0,689.02,522.9
2016,4,7,10,30,955.0,104.0,4.1,27.0,863.0,744.76,562.69
2016,4,7,10,45,958.5,107.0,4.1,27.5,893.5,795.71,596.71
2016,4,7,11,0,962.0,110.0,4.1,28.0,924.0,844.17,627.67
2016,4,7,11,15,966.0,111.0,4.1,28.0,947.0,888.42,656.67
2016,4,7,11,30,970.0,112.0,4.1,28.0,970.0,929.81,683.54
2016,4,7,11,45,953.5,124.0,4.1,28.5,979.0,960.87,702.01
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,987.56,717.56
2016,4,7,12,15,937.5,136.5,4.0,29.0,993.5,1014.68,734.22
2016,4,7,12,30,938.0,137.0,3.9,29.0,999.0,1038.27,748.52
2016,4,7,12,45,769.5,237.0,3.85,29.0,943.0,1008.41,728.72
2016,4,7,13,0,601.0,337.0,3.8,29.0,887.0,956.06,691.12
2016,4,7,13,15,596.0,334.0,3.65,29.0,873.0,958.11,692.27
2016,4,7,13,30,591.0,331.0,3.5,29.0,859.0,957.25,691.17
2016,4,7,13,45,567.5,331.0,3.4,29.0,829.0,938.03,678.11
2016,4,7,14,0,544.0,331.0,3.3,29.0,799.0,916.12,663.46
2016,4,7,14,15,531.0,319.0,3.15,29.0,763.5,889.7,646.11
2016,4,7,14,30,518.0,307.0,3.0,29.0,728.0,860.85,627.18
2016,4,7,14,45,564.0,273.5,2.9,29.0,713.5,864.12,631.55
2016,4,7,15,0,610.0,240.0,2.8,29.0,699.0,866.39,634.99
2016,4,7,15,15,644.5,208.5,2.65,29.0,669.5,852.85,627.42
2016,4,7,15,30,679.0,177.0,2.5,29.0,640.0,833.94,615.36
2016,4,7,15,45,721.0,146.0,2.4,29.0,605.5,816.4,604.69
2016,4,7,16,0,763.0,115.0,2.3,29.0,571.0,788.6,587.12
2016,4,7,16,15,630.0,140.0,2.1,28.5,494.0,686.14,518.38
2016,4,7,16,30,497.0,165.0,1.9,28.0,417.0,582.05,444.14
2016,4,7,16,45,460.0,155.5,1.75,27.5,367.5,523.51,403.13
2016,4,7,17,0,423.0,146.0,1.6,27.0,318.0,466.86,362.07
2016,4,7,17,15,398.0,126.0,1.45,25.5,268.5,408.09,319.84
2016,4,7,17,30,373.0,106.0,1.3,24.0,219.0,350.73,276.82
2016,4,7,17,45,326.5,87.5,1.2,23.0,171.0,285.73,225.34
2016,4,7,18,0,280.0,69.0,1.1,22.0,123.0,225.22,175.5
2016,4,7,18,15,205.0,49.0,1.15,21.0,81.5,156.3,117.79
2016,4,7,18,30,130.0,29.0,1.2,20.0,40.0,95.76,61.81
2016,4,7,18,45,65.0,14.5,1.25,19.5,20.0,32.31,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,19.78,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,32.9,22.35
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,44.97,34.0
2016,4,8,7,15,365.0,74.5,4.05,15.0,157.5,55.42,43.61
2016,4,8,7,30,444.0,90.0,4.3,16.0,210.0,65.35,52.42
2016,4,8,7,45,429.5,107.0,4.55,17.0,245.5,90.34,62.14
2016,4,8,8,0,415.0,124.0,4.8,18.0,281.0,133.25,88.84
2016,4,8,8,15,487.0,129.0,5.1,18.5,342.0,178.51,121.23
2016,4,8,8,30,559.0,134.0,5.4,19.0,403.0,232.76,164.62
2016,4,8,8,45,638.0,134.0,5.7,19.5,474.0,292.5,214.33
2016,4,8,9,0,717.0,134.0,6.0,20.0,545.0,361.39,272.25
2016,4,8,9,15,636.5,172.0,5.95,20.5,560.5,407.92,313.92
2016,4,8,9,30,556.0,210.0,5.9,21.0,576.0,443.43,344.56
2016,4,8,9,45,506.5,247.0,5.85,21.5,598.0,485.06,377.77
2016,4,8,10,0,457.0,284.0,5.8,22.0,620.0,520.77,404.89
2016,4,8,10,15,408.0,321.5,5.7,22.5,633.5,551.07,426.64
2016,4,8,10,30,359.0,359.0,5.6,23.0,647.0,576.15,443.56
2016,4,8,10,45,299.0,390.5,5.5,23.5,636.5,582.93,446.22
2016,4,8,11,0,239.0,422.0,5.4,24.0,626.0,581.51,442.52
2016,4,8,11,15,249.5,432.5,5.3,24.0,650.0,617.25,468.28
2016,4,8,11,30,260.0,443.0,5.2,24.0,674.0,650.6,491.94
2016,4,8,11,45,273.0,447.5,5.1,24.5,693.5,680.39,512.0
2016,4,8,12,0,286.0,452.0,5.0,25.0,713.0,710.05,531.71
2016,4,8,12,15,267.0,459.5,4.8,25.0,704.5,712.49,531.89
2016,4,8,12,30,248.0,467.0,4.6,25.0,696.0,704.65,525.08
2016,4,8,12,45,265.5,461.5,4.45,25.5,705.5,734.1,544.47
2016,4,8,13,0,283.0,456.0,4.3,26.0,715.0,754.33,557.55
2016,4,8,13,15,187.0,449.5,4.2,26.0,620.0,648.09,480.99
2016,4,8,13,30,91.0,443.0,4.1,26.0,525.0,537.35,400.06
2016,4,8,13,45,106.0,437.5,4.0,26.0,531.0,549.51,409.97
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,574.23,428.19
2016,4,8,14,15,84.0,394.5,3.9,26.0,466.5,485.65,364.2
2016,4,8,14,30,47.0,357.0,3.9,26.0,396.0,410.02,308.71
2016,4,8,14,45,156.5,357.0,3.9,26.0,477.5,531.68,402.15
2016,4,8,15,0,266.0,357.0,3.9,26.0,559.0,649.3,489.62
2016,4,8,15,15,173.0,334.0,3.9,25.5,462.5,520.07,395.67
2016,4,8,15,30,80.0,311.0,3.9,25.0,366.0,394.98,302.57
2016,4,8,15,45,202.0,282.0,3.95,25.0,407.0,482.07,372.86
2016,4,8,16,0,324.0,253.0,4.0,25.0,448.0,559.85,434.33
2016,4,8,16,15,501.0,188.5,3.9,24.5,458.5,630.98,492.46
2016,4,8,16,30,678.0,124.0,3.8,24.0,469.0,679.06,532.89
2016,4,8,16,45,640.5,117.0,3.75,24.0,413.0,614.49,485.2
2016,4,8,17,0,603.0,110.0,3.7,24.0,357.0,551.18,437.83
2016,4,8,17,15,553.0,101.0,3.3,23.0,301.0,479.56,383.48
2016,4,8,17,30,503.0,92.0,2.9,22.0,245.0,408.16,327.51
2016,4,8,17,45,421.0,80.5,2.5,21.0,190.0,325.91,260.84
2016,4,8,18,0,339.0,69.0,2.1,20.0,135.0,252.08,199.0
2016,4,8,18,15,240.0,50.0,2.05,19.0,89.0,171.32,130.82
2016,4,8,18,30,141.0,31.0,2.0,18.0,43.0,102.15,67.83
2016,4,8,18,45,70.5,15.5,2.0,17.5,21.5,34.82,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.58,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,16.67,1.32
2016,4,9,6,45,51.0,42.5,2.55,14.5,51.0,35.71,24.81
2016,4,9,7,0,102.0,67.0,2.8,15.0,84.0,54.76,42.47
2016,4,9,7,15,172.5,83.5,2.85,15.5,125.5,64.86,51.86
2016,4,9,7,30,243.0,100.0,2.9,16.0,167.0,76.51,62.25
2016,4,9,7,45,121.5,108.0,2.95,16.5,141.5,92.31,69.81
2016,4,9,8,0,0.0,116.0,3.0,17.0,116.0,104.34,82.08
2016,4,9,8,15,0.0,105.0,3.2,17.5,105.0,96.32,75.0
2016,4,9,8,30,0.0,94.0,3.4,18.0,94.0,87.18,67.04
2016,4,9,8,45,72.5,178.0,3.6,18.5,220.0,178.68,139.11
2016,4,9,9,0,145.0,262.0,3.8,19.0,346.0,276.68,215.41
2016,4,9,9,15,72.5,143.5,3.9,19.5,185.5,159.33,123.4
2016,4,9,9,30,0.0,25.0,4.0,20.0,25.0,23.26,13.46
2016,4,9,9,45,4.0,118.5,4.15,20.5,122.0,112.34,85.61
2016,4,9,10,0,8.0,212.0,4.3,21.0,219.0,200.49,155.0
2016,4,9,10,15,40.0,293.0,4.35,21.5,325.5,294.92,227.94
2016,4,9,10,30,72.0,374.0,4.4,22.0,432.0,394.17,302.74
2016,4,9,10,45,36.5,260.5,4.5,22.5,290.5,270.01,207.26
2016,4,9,11,0,1.0,147.0,4.6,23.0,149.0,138.06,103.93
2016,4,9,11,15,0.5,121.5,4.6,23.0,122.5,113.99,85.05
2016,4,9,11,30,0.0,96.0,4.6,23.0,96.0,89.78,65.89
2016,4,9,11,45,0.0,89.0,4.7,23.5,89.0,83.26,60.58
2016,4,9,12,0,0.0,82.0,4.8,24.0,82.0,76.72,55.28
2016,4,9,12,15,124.5,275.5,4.85,24.0,390.5,389.66,300.04
2016,4,9,12,30,249.0,469.0,4.9,24.0,699.0,715.82,537.67
2016,4,9,12,45,342.5,432.0,4.95,24.5,747.5,779.04,582.84
2016,4,9,13,0,436.0,395.0,5.0,25.0,796.0,851.23,634.67
2016,4,9,13,15,633.5,284.5,5.0,25.0,858.5,946.75,706.66
2016,4,9,13,30,831.0,174.0,5.0,25.0,921.0,1032.33,765.8
2016,4,9,13,45,823.0,174.0,5.05,25.5,900.0,1028.02,761.8
2016,4,9,14,0,815.0,174.0,5.1,26.0,879.0,1020.1,756.14
2016,4,9,14,15,806.5,171.5,5.1,25.5,850.5,1005.56,748.84
2016,4,9,14,30,798.0,169.0,5.1,25.0,822.0,987.6,739.33
2016,4,9,14,45,415.0,237.0,5.15,25.0,576.0,679.15,520.32
2016,4,9,15,0,32.0,305.0,5.2,25.0,330.0,341.56,260.45
2016,4,9,15,15,385.5,231.0,5.2,25.0,497.0,630.8,489.19
2016,4,9,15,30,739.0,157.0,5.2,25.0,664.0,865.64,663.37
2016,4,9,15,45,719.0,152.0,5.2,25.0,616.0,820.93,632.09
2016,4,9,16,0,699.0,147.0,5.2,25.0,568.0,774.68,600.93
2016,4,9,16,15,671.0,141.0,5.05,24.5,515.5,719.64,563.46
2016,4,9,16,30,643.0,135.0,4.9,24.0,463.0,664.32,524.51
2016,4,9,16,45,610.0,126.0,4.8,24.0,408.5,602.19,478.4
2016,4,9,17,0,577.0,117.0,4.7,24.0,354.0,541.01,431.95
2016,4,9,17,15,526.0,107.0,4.4,23.5,298.5,465.12,373.19
2016,4,9,17,30,475.0,97.0,4.1,23.0,243.0,397.79,319.52
2016,4,9,17,45,406.5,83.5,3.8,22.5,190.0,321.7,257.22
2016,4,9,18,0,338.0,70.0,3.5,22.0,137.0,252.5,198.77
2016,4,9,18,15,235.5,52.0,3.55,21.5,91.0,171.67,130.4
2016,4,9,18,30,133.0,34.0,3.6,21.0,45.0,96.2,63.72
2016,4,9,18,45,66.5,17.0,3.65,20.5,22.5,35.1,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.5,11.5,3.75,16.0,13.0,10.96,0.0
2016,4,10,6,30,63.0,23.0,3.9,16.0,26.0,19.1,4.38
2016,4,10,6,45,169.5,43.5,4.05,16.5,68.5,35.25,24.32
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,48.68,36.89
2016,4,10,7,15,357.0,79.0,4.5,17.5,163.5,58.59,45.99
2016,4,10,7,30,438.0,94.0,4.8,18.0,216.0,68.01,54.34
2016,4,10,7,45,219.0,70.0,5.15,18.5,131.0,57.54,37.91
2016,4,10,8,0,0.0,46.0,5.5,19.0,46.0,42.74,30.26
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,74.47,56.44
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,104.86,81.05
2016,4,10,8,45,0.0,114.5,5.95,21.0,114.5,105.79,81.17
2016,4,10,9,0,0.0,115.0,6.1,22.0,115.0,106.55,81.18
2016,4,10,9,15,0.0,135.5,6.1,22.5,135.5,125.31,95.78
2016,4,10,9,30,0.0,156.0,6.1,23.0,156.0,144.17,110.29
2016,4,10,9,45,8.0,205.5,6.15,24.0,211.5,193.51,148.38
2016,4,10,10,0,16.0,255.0,6.2,25.0,267.0,243.99,186.63
2016,4,10,10,15,12.0,230.0,6.2,25.5,239.0,220.47,167.75
2016,4,10,10,30,8.0,205.0,6.2,26.0,211.0,195.97,148.24
2016,4,10,10,45,11.0,238.5,6.2,26.5,247.5,229.97,173.9
2016,4,10,11,0,14.0,272.0,6.2,27.0,284.0,264.5,199.61
2016,4,10,11,15,233.5,323.5,6.2,26.5,531.5,501.7,383.46
2016,4,10,11,30,453.0,375.0,6.2,26.0,779.0,752.72,569.6
2016,4,10,11,45,474.0,358.5,6.2,26.0,787.5,776.11,586.08
2016,4,10,12,0,495.0,342.0,6.2,26.0,796.0,798.55,602.74
2016,4,10,12,15,265.0,358.0,6.1,25.5,601.5,609.77,462.97
2016,4,10,12,30,35.0,374.0,6.0,25.0,407.0,398.73,301.32
2016,4,10,12,45,32.0,373.0,5.95,25.0,403.0,397.54,300.76
2016,4,10,13,0,29.0,372.0,5.9,25.0,399.0,396.04,299.56
2016,4,10,13,15,15.0,256.5,5.7,25.0,271.0,258.9,196.17
2016,4,10,13,30,1.0,141.0,5.5,25.0,143.0,133.74,99.61
2016,4,10,13,45,0.5,138.0,5.3,25.0,139.0,130.4,97.16
2016,4,10,14,0,0.0,135.0,5.1,25.0,135.0,127.04,94.61
2016,4,10,14,15,25.5,250.5,5.25,25.0,271.5,274.8,209.77
2016,4,10,14,30,51.0,366.0,5.4,25.0,408.0,423.21,322.22
2016,4,10,14,45,35.5,320.5,5.6,25.5,349.5,360.27,274.49
2016,4,10,15,0,20.0,275.0,5.8,26.0,291.0,285.52,217.68
2016,4,10,15,15,56.0,296.5,5.85,26.0,336.0,355.65,272.98
2016,4,10,15,30,92.0,318.0,5.9,26.0,381.0,413.12,318.07
2016,4,10,15,45,58.0,273.0,5.95,26.0,312.0,332.73,256.81
2016,4,10,16,0,24.0,228.0,6.0,26.0,243.0,243.12,187.52
2016,4,10,16,15,17.0,201.5,5.9,25.5,211.5,210.33,162.71
2016,4,10,16,30,10.0,175.0,5.8,25.0,180.0,177.98,137.81
2016,4,10,16,45,5.0,154.5,5.7,25.0,157.5,153.92,119.01
2016,4,10,17,0,0.0,134.0,5.6,25.0,135.0,130.28,100.32
2016,4,10,17,15,0.0,113.0,5.3,24.5,113.5,109.65,84.14
2016,4,10,17,30,0.0,92.0,5.0,24.0,92.0,88.95,67.59
2016,4,10,17,45,111.5,87.0,4.7,23.5,109.0,155.97,123.26
2016,4,10,18,0,223.0,82.0,4.4,23.0,126.0,206.68,162.35
2016,4,10,18,15,146.0,57.5,4.35,22.5,83.0,135.47,102.22
2016,4,10,18,30,69.0,33.0,4.3,22.0,40.0,66.11,42.82
2016,4,10,18,45,34.5,16.5,4.25,21.5,20.0,25.52,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.43,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.77,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,8.33,1.39
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,13.89,6.41
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,20.39,12.2
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,26.9,17.92
2016,4,11,7,45,216.5,77.5,4.8,22.0,161.5,63.52,42.11
2016,4,11,8,0,433.0,126.0,5.1,23.0,294.0,139.57,91.06
2016,4,11,8,15,304.5,169.5,5.1,23.5,296.5,187.64,133.86
2016,4,11,8,30,176.0,213.0,5.1,24.0,299.0,219.11,164.39
2016,4,11,8,45,252.5,228.0,5.1,24.5,367.5,264.93,198.84
2016,4,11,9,0,329.0,243.0,5.1,25.0,436.0,323.54,244.0
2016,4,11,9,15,513.0,205.0,4.95,25.5,535.0,388.44,293.4
2016,4,11,9,30,697.0,167.0,4.8,26.0,634.0,474.94,360.1
2016,4,11,9,45,738.0,159.0,4.7,26.5,683.0,531.3,404.05
2016,4,11,10,0,779.0,151.0,4.6,27.0,732.0,592.05,450.04
2016,4,11,10,15,792.5,154.0,4.35,27.5,770.0,645.74,488.94
2016,4,11,10,30,806.0,157.0,4.1,28.0,808.0,698.83,526.21
2016,4,11,10,45,828.5,151.5,3.9,28.5,842.0,749.6,561.07
2016,4,11,11,0,851.0,146.0,3.7,29.0,876.0,799.82,593.15
2016,4,11,11,15,858.0,147.0,3.45,29.5,899.5,842.84,618.9
2016,4,11,11,30,865.0,148.0,3.2,30.0,923.0,878.92,639.41
2016,4,11,11,45,877.0,144.0,3.0,30.5,940.5,916.04,660.43
2016,4,11,12,0,889.0,140.0,2.8,31.0,958.0,950.7,679.33
2016,4,11,12,15,891.5,140.0,2.65,31.0,964.0,977.64,694.72
2016,4,11,12,30,894.0,140.0,2.5,31.0,970.0,1001.33,707.94
2016,4,11,12,45,454.0,204.0,2.45,31.5,625.5,668.18,487.27
2016,4,11,13,0,14.0,268.0,2.4,32.0,281.0,268.46,194.95
2016,4,11,13,15,458.5,199.5,2.35,32.0,613.5,685.05,503.02
2016,4,11,13,30,903.0,131.0,2.3,32.0,946.0,1051.13,737.8
2016,4,11,13,45,904.5,126.5,2.3,32.0,927.5,1051.18,734.66
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,1047.32,733.02
2016,4,11,14,15,900.0,120.5,2.25,32.0,881.0,1035.26,725.93
2016,4,11,14,30,894.0,119.0,2.2,32.0,853.0,1019.51,716.78
2016,4,11,14,45,884.5,117.5,2.2,32.0,817.5,996.8,703.98
2016,4,11,15,0,875.0,116.0,2.2,32.0,782.0,970.77,689.19
2016,4,11,15,15,862.5,113.0,2.15,31.5,739.0,937.17,670.47
2016,4,11,15,30,850.0,110.0,2.1,31.0,696.0,908.26,654.71
2016,4,11,15,45,637.0,171.0,2.05,31.0,592.5,769.63,565.04
2016,4,11,16,0,424.0,232.0,2.0,31.0,489.0,631.32,468.36
2016,4,11,16,15,604.5,161.5,1.85,30.5,492.0,687.87,513.91
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,718.5,537.26
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,658.68,496.43
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,598.93,454.72
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,530.58,405.95
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,462.42,355.43
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,382.97,293.71
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,309.86,234.57
2016,4,11,18,15,389.5,40.5,0.5,26.5,104.0,221.18,162.59
2016,4,11,18,30,275.0,29.0,0.4,26.0,54.0,145.8,96.76
2016,4,11,18,45,137.5,14.5,0.35,26.0,27.0,52.84,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,16.5,11.91,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,33.0,19.61,7.56
2016,4,12,6,45,229.5,43.0,3.75,13.5,76.5,33.17,23.09
2016,4,12,7,0,334.0,61.0,3.8,14.0,120.0,46.12,35.21
2016,4,12,7,15,167.0,74.5,3.7,14.5,104.0,58.39,46.42
2016,4,12,7,30,0.0,88.0,3.6,15.0,88.0,78.61,64.38
2016,4,12,7,45,0.0,77.0,3.5,15.5,77.0,70.95,54.69
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,61.39,46.39
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,71.68,54.74
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,81.87,62.87
2016,4,12,8,45,0.0,97.5,3.6,17.5,97.5,90.6,69.69
2016,4,12,9,0,0.0,107.0,3.7,18.0,107.0,99.36,76.46
2016,4,12,9,15,0.0,114.0,3.7,18.5,114.0,105.88,81.35
2016,4,12,9,30,0.0,121.0,3.7,19.0,121.0,112.41,86.21
2016,4,12,9,45,0.0,129.0,3.7,19.5,129.0,119.89,91.81
2016,4,12,10,0,0.0,137.0,3.7,20.0,137.0,127.39,97.39
2016,4,12,10,15,0.0,83.0,3.65,20.5,83.0,77.48,57.1
2016,4,12,10,30,0.0,29.0,3.6,21.0,29.0,27.04,16.29
2016,4,12,10,45,5.0,126.5,3.55,21.5,131.0,121.7,92.03
2016,4,12,11,0,10.0,224.0,3.5,22.0,233.0,216.73,165.83
2016,4,12,11,15,10.5,230.5,3.5,22.0,240.0,224.07,171.14
2016,4,12,11,30,11.0,237.0,3.5,22.0,247.0,231.45,176.67
2016,4,12,11,45,13.0,259.0,3.5,22.5,271.0,254.84,194.12
2016,4,12,12,0,15.0,281.0,3.5,23.0,295.0,278.52,211.59
2016,4,12,12,15,7.5,181.5,3.5,23.0,188.5,177.71,134.34
2016,4,12,12,30,0.0,82.0,3.5,23.0,82.0,76.78,55.41
2016,4,12,12,45,1.5,116.0,3.55,23.5,117.5,110.33,81.81
2016,4,12,13,0,3.0,150.0,3.6,24.0,153.0,144.16,108.03
2016,4,12,13,15,24.5,277.0,3.65,24.0,299.5,296.86,225.52
2016,4,12,13,30,46.0,404.0,3.7,24.0,446.0,450.37,339.35
2016,4,12,13,45,31.0,344.5,3.75,24.0,372.5,375.33,283.63
2016,4,12,14,0,16.0,285.0,3.8,24.0,299.0,289.35,219.48
2016,4,12,14,15,14.5,272.0,3.85,24.0,284.5,275.41,209.41
2016,4,12,14,30,13.0,259.0,3.9,24.0,270.0,261.4,199.07
2016,4,12,14,45,6.5,203.5,4.0,24.0,209.5,200.22,152.32
2016,4,12,15,0,0.0,148.0,4.1,24.0,149.0,139.72,105.37
2016,4,12,15,15,0.0,135.5,4.1,24.0,136.0,127.67,96.2
2016,4,12,15,30,0.0,123.0,4.1,24.0,123.0,115.61,86.94
2016,4,12,15,45,0.0,77.0,4.1,24.0,77.0,71.76,52.25
2016,4,12,16,0,0.0,31.0,4.1,24.0,31.0,28.83,17.78
2016,4,12,16,15,0.0,60.0,4.05,23.5,60.0,55.84,39.89
2016,4,12,16,30,0.0,89.0,4.0,23.0,89.0,82.98,62.18
2016,4,12,16,45,0.0,51.5,3.95,22.5,51.5,47.88,33.83
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,12.98,5.15
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,11.12,3.65
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,9.26,2.12
2016,4,12,17,45,0.0,7.5,3.45,20.5,7.5,6.94,0.18
2016,4,12,18,0,0.0,5.0,3.3,20.0,5.0,4.63,0.0
2016,4,12,18,15,0.0,3.0,3.5,19.5,3.0,2.77,0.0
2016,4,12,18,30,0.0,1.0,3.7,19.0,1.0,0.92,0.0
