Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,45,0.0,0.5,3.95,18.5,0.5,0.46,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,4.0,2.7,14.0,4.0,3.81,0.0
2016,4,13,6,30,0.0,8.0,2.8,14.0,8.0,7.4,0.0
2016,4,13,6,45,0.0,18.5,2.9,14.5,18.5,17.15,9.23
2016,4,13,7,0,0.0,29.0,3.0,15.0,29.0,26.91,18.18
2016,4,13,7,15,0.0,42.0,3.0,15.5,42.0,39.01,29.11
2016,4,13,7,30,0.0,55.0,3.0,16.0,55.0,51.13,39.88
2016,4,13,7,45,0.0,62.5,3.0,16.5,62.5,58.12,43.68
2016,4,13,8,0,0.0,70.0,3.0,17.0,70.0,65.13,49.33
2016,4,13,8,15,0.0,79.5,2.95,17.0,79.5,74.01,56.56
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,82.78,63.6
2016,4,13,8,45,0.0,99.5,2.85,17.5,99.5,92.41,71.14
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,102.08,78.63
2016,4,13,9,15,0.0,131.0,2.75,18.0,131.0,121.28,93.93
2016,4,13,9,30,0.0,152.0,2.7,18.0,152.0,140.58,109.15
2016,4,13,9,45,0.5,154.0,2.65,18.5,154.5,142.99,110.54
2016,4,13,10,0,1.0,156.0,2.6,19.0,157.0,145.41,111.99
2016,4,13,10,15,2.0,159.0,2.6,19.5,161.0,149.1,114.48
2016,4,13,10,30,3.0,162.0,2.6,20.0,165.0,152.88,117.06
2016,4,13,10,45,7.5,202.0,2.6,20.5,208.5,193.63,148.62
2016,4,13,11,0,12.0,242.0,2.6,21.0,252.0,235.03,180.11
2016,4,13,11,15,19.0,296.0,2.6,21.0,312.5,292.25,223.59
2016,4,13,11,30,26.0,350.0,2.6,21.0,373.0,354.84,270.34
2016,4,13,11,45,19.0,299.5,2.6,21.5,317.0,298.46,227.16
2016,4,13,12,0,12.0,249.0,2.6,22.0,261.0,245.34,186.51
2016,4,13,12,15,6.0,180.0,2.65,22.0,186.0,174.88,132.45
2016,4,13,12,30,0.0,111.0,2.7,22.0,111.0,104.1,77.16
2016,4,13,12,45,4.0,151.0,2.75,22.5,155.0,145.96,109.99
2016,4,13,13,0,8.0,191.0,2.8,23.0,199.0,188.27,142.6
2016,4,13,13,15,6.5,177.0,2.8,23.0,183.5,173.59,131.22
2016,4,13,13,30,5.0,163.0,2.8,23.0,168.0,158.8,119.83
2016,4,13,13,45,2.5,149.0,2.8,23.5,152.0,142.94,107.3
2016,4,13,14,0,0.0,135.0,2.8,24.0,136.0,127.04,94.74
2016,4,13,14,15,32.0,258.0,2.75,24.0,285.5,288.73,220.14
2016,4,13,14,30,64.0,381.0,2.7,24.0,435.0,451.5,341.02
2016,4,13,14,45,36.0,297.0,2.65,24.0,327.5,335.0,254.32
2016,4,13,15,0,8.0,213.0,2.6,24.0,220.0,211.29,160.56
2016,4,13,15,15,422.5,163.0,2.5,23.5,456.0,595.23,461.89
2016,4,13,15,30,837.0,113.0,2.4,23.0,692.0,899.41,675.71
2016,4,13,15,45,823.0,108.0,2.35,23.0,644.5,856.87,645.36
2016,4,13,16,0,809.0,103.0,2.3,23.0,597.0,812.13,616.55
2016,4,13,16,15,786.0,99.5,2.2,22.5,544.0,759.95,582.98
2016,4,13,16,30,763.0,96.0,2.1,22.0,491.0,706.83,548.16
2016,4,13,16,45,732.5,90.5,2.05,22.0,435.5,645.45,505.89
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,587.4,463.78
2016,4,13,17,15,657.0,79.0,1.8,21.5,322.5,517.9,411.38
2016,4,13,17,30,612.0,73.0,1.6,21.0,265.0,451.2,359.34
2016,4,13,17,45,544.5,64.5,1.4,20.5,209.5,373.22,296.59
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,301.47,236.58
2016,4,13,18,15,369.0,43.5,1.15,19.0,105.0,215.83,164.87
2016,4,13,18,30,261.0,31.0,1.1,18.0,56.0,142.68,99.85
2016,4,13,18,45,130.5,15.5,1.1,17.5,28.0,61.75,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.0,12.39,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,42.0,20.89,10.06
2016,4,14,6,45,347.5,38.5,2.75,13.5,90.0,29.91,20.43
2016,4,14,7,0,470.0,51.0,3.0,14.0,138.0,38.41,28.48
2016,4,14,7,15,235.0,59.5,3.0,14.5,103.0,42.99,32.8
2016,4,14,7,30,0.0,68.0,3.0,15.0,68.0,62.65,50.28
2016,4,14,7,45,0.0,86.0,3.0,16.0,86.0,78.62,61.03
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,94.8,74.07
2016,4,14,8,15,0.0,124.0,3.0,17.5,124.0,112.8,88.5
2016,4,14,8,30,0.0,144.0,3.0,18.0,144.0,130.95,102.81
2016,4,14,8,45,0.0,148.5,3.05,19.0,148.5,135.82,105.94
2016,4,14,9,0,0.0,153.0,3.1,20.0,153.0,140.51,108.92
2016,4,14,9,15,0.0,149.5,3.05,20.5,149.5,137.93,106.29
2016,4,14,9,30,0.0,146.0,3.0,21.0,146.0,135.15,103.55
2016,4,14,9,45,4.5,182.5,2.95,21.5,186.0,170.97,131.37
2016,4,14,10,0,9.0,219.0,2.9,22.0,226.0,207.47,159.24
2016,4,14,10,15,24.5,283.5,2.85,22.0,303.5,276.54,212.16
2016,4,14,10,30,40.0,348.0,2.8,22.0,381.0,348.79,266.37
2016,4,14,10,45,151.5,387.5,2.8,22.5,518.5,472.32,359.07
2016,4,14,11,0,263.0,427.0,2.8,23.0,656.0,607.35,456.73
2016,4,14,11,15,298.0,429.5,2.8,23.0,694.5,653.81,489.36
2016,4,14,11,30,333.0,432.0,2.8,23.0,733.0,701.95,523.34
2016,4,14,11,45,627.5,281.0,2.8,23.5,858.5,838.27,624.03
2016,4,14,12,0,922.0,130.0,2.8,24.0,984.0,972.82,713.45
2016,4,14,12,15,691.5,267.0,2.75,24.0,910.0,928.11,681.66
2016,4,14,12,30,461.0,404.0,2.7,24.0,836.0,859.91,629.16
2016,4,14,12,45,691.5,266.5,2.7,24.5,911.0,963.19,704.31
2016,4,14,13,0,922.0,129.0,2.7,25.0,986.0,1051.0,758.95
2016,4,14,13,15,919.0,128.5,2.65,25.0,973.5,1058.15,762.44
2016,4,14,13,30,916.0,128.0,2.6,25.0,961.0,1061.47,764.41
2016,4,14,13,45,911.0,126.5,2.6,25.0,940.0,1057.89,762.71
2016,4,14,14,0,906.0,125.0,2.6,25.0,919.0,1050.47,758.78
2016,4,14,14,15,899.0,123.5,2.55,25.0,889.5,1037.28,750.81
2016,4,14,14,30,892.0,122.0,2.5,25.0,860.0,1020.44,740.68
2016,4,14,14,45,883.0,119.5,2.5,25.0,823.5,997.06,726.97
2016,4,14,15,0,874.0,117.0,2.5,25.0,787.0,970.34,711.18
2016,4,14,15,15,861.0,114.5,2.5,25.0,744.0,936.76,690.87
2016,4,14,15,30,848.0,112.0,2.5,25.0,701.0,907.92,673.69
2016,4,14,15,45,831.5,108.5,2.5,25.0,652.5,864.56,646.6
2016,4,14,16,0,815.0,105.0,2.5,25.0,604.0,819.13,617.9
2016,4,14,16,15,792.0,101.0,2.45,24.5,550.5,766.15,584.35
2016,4,14,16,30,769.0,97.0,2.4,24.0,497.0,712.2,549.48
2016,4,14,16,45,738.0,92.0,2.4,23.5,441.0,653.6,510.65
2016,4,14,17,0,707.0,87.0,2.4,23.0,385.0,592.8,467.61
2016,4,14,17,15,662.5,80.5,2.2,22.0,327.5,522.77,415.72
2016,4,14,17,30,618.0,74.0,2.0,21.0,270.0,455.48,363.89
2016,4,14,17,45,550.5,65.5,1.8,20.5,214.0,377.19,300.69
2016,4,14,18,0,483.0,57.0,1.6,20.0,158.0,305.1,240.21
2016,4,14,18,15,375.5,45.0,1.6,19.0,108.5,219.85,168.55
2016,4,14,18,30,268.0,33.0,1.6,18.0,59.0,146.87,103.71
2016,4,14,18,45,134.0,16.5,1.6,17.5,29.5,64.23,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.0,14.5,1.25,12.5,21.0,13.82,0.0
2016,4,15,6,30,164.0,29.0,1.5,13.0,42.0,22.7,12.02
2016,4,15,6,45,266.5,46.5,1.75,14.0,88.0,35.73,25.53
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,48.17,37.01
2016,4,15,7,15,184.5,63.5,2.05,15.5,98.5,50.32,39.16
2016,4,15,7,30,0.0,63.0,2.1,16.0,63.0,58.5,46.4
2016,4,15,7,45,0.0,97.0,2.2,17.0,97.0,87.76,68.4
2016,4,15,8,0,0.0,131.0,2.3,18.0,131.0,117.11,92.13
2016,4,15,8,15,49.5,175.0,2.25,18.5,200.0,158.9,123.48
2016,4,15,8,30,99.0,219.0,2.2,19.0,269.0,211.11,163.06
2016,4,15,8,45,126.5,246.0,2.2,19.5,317.0,247.06,190.52
2016,4,15,9,0,154.0,273.0,2.2,20.0,365.0,290.46,223.84
2016,4,15,9,15,99.0,279.5,2.2,20.5,341.0,288.78,222.99
2016,4,15,9,30,44.0,286.0,2.2,21.0,317.0,276.97,213.57
2016,4,15,9,45,442.0,207.0,2.25,21.5,540.5,420.8,324.83
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,610.89,467.52
2016,4,15,10,15,850.5,130.5,2.35,22.5,801.0,664.91,506.2
2016,4,15,10,30,861.0,133.0,2.4,23.0,838.0,717.04,543.35
2016,4,15,10,45,872.5,132.5,2.45,23.5,869.0,765.78,576.65
2016,4,15,11,0,884.0,132.0,2.5,24.0,900.0,812.92,606.98
2016,4,15,11,15,889.0,133.0,2.55,24.5,922.5,854.31,633.05
2016,4,15,11,30,894.0,134.0,2.6,25.0,945.0,893.17,657.19
2016,4,15,11,45,892.5,138.0,2.7,25.5,957.0,926.41,677.84
2016,4,15,12,0,891.0,142.0,2.8,26.0,969.0,956.45,696.34
2016,4,15,12,15,892.0,142.0,2.85,26.0,974.0,981.73,712.72
2016,4,15,12,30,893.0,142.0,2.9,26.0,979.0,1003.7,727.05
2016,4,15,12,45,892.0,141.5,3.0,26.5,975.5,1019.83,736.69
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,1032.38,744.17
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.0,1039.3,749.65
2016,4,15,13,30,885.0,140.0,3.3,27.0,946.0,1042.52,752.92
2016,4,15,13,45,879.5,139.0,3.4,27.5,925.0,1038.99,750.52
2016,4,15,14,0,874.0,138.0,3.5,28.0,904.0,1031.76,745.91
2016,4,15,14,15,866.5,136.0,3.55,28.0,875.0,1017.86,738.23
2016,4,15,14,30,859.0,134.0,3.6,28.0,846.0,1000.44,728.4
2016,4,15,14,45,850.5,130.5,3.7,28.0,810.0,985.71,720.75
2016,4,15,15,0,842.0,127.0,3.8,28.0,774.0,958.8,705.06
2016,4,15,15,15,828.5,124.0,3.8,27.5,731.5,924.69,685.34
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,887.93,663.67
2016,4,15,15,45,794.0,118.5,3.85,27.0,640.0,842.75,634.94
2016,4,15,16,0,773.0,116.0,3.9,27.0,591.0,795.91,604.72
2016,4,15,16,15,749.0,111.5,3.9,26.5,538.5,746.44,573.12
2016,4,15,16,30,725.0,107.0,3.9,26.0,486.0,692.94,537.96
2016,4,15,16,45,689.5,102.0,3.9,25.5,430.0,630.24,494.78
2016,4,15,17,0,654.0,97.0,3.9,25.0,374.0,568.59,449.96
2016,4,15,17,15,608.5,89.5,3.65,24.0,317.5,499.31,398.06
2016,4,15,17,30,563.0,82.0,3.4,23.0,261.0,432.95,346.5
2016,4,15,17,45,493.5,72.5,3.15,22.5,206.5,355.34,283.49
2016,4,15,18,0,424.0,63.0,2.9,22.0,152.0,284.14,223.69
2016,4,15,18,15,323.0,48.5,2.85,21.5,104.0,200.41,153.0
2016,4,15,18,30,222.0,34.0,2.8,21.0,56.0,131.07,92.06
2016,4,15,18,45,111.0,17.0,2.8,20.5,28.0,58.5,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,17.5,14.3,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,35.0,25.81,14.6
2016,4,16,6,45,145.5,54.0,3.85,17.5,78.5,43.18,31.56
2016,4,16,7,0,226.0,78.0,4.0,18.0,122.0,60.98,47.7
2016,4,16,7,15,291.5,97.0,4.2,18.5,173.0,74.6,59.89
2016,4,16,7,30,357.0,116.0,4.4,19.0,224.0,83.29,67.44
2016,4,16,7,45,178.5,81.5,4.6,19.5,135.5,73.1,50.46
2016,4,16,8,0,0.0,47.0,4.8,20.0,47.0,43.67,30.86
2016,4,16,8,15,0.0,66.5,5.05,20.5,66.5,61.87,45.72
2016,4,16,8,30,0.0,86.0,5.3,21.0,86.0,80.1,60.38
2016,4,16,8,45,0.0,106.5,5.55,21.5,106.5,98.73,75.16
2016,4,16,9,0,0.0,127.0,5.8,22.0,127.0,117.4,89.78
2016,4,16,9,15,5.0,171.5,5.85,22.5,175.5,159.69,122.99
2016,4,16,9,30,10.0,216.0,5.9,23.0,224.0,202.68,156.26
2016,4,16,9,45,7.0,193.0,6.0,23.5,198.5,181.81,139.24
2016,4,16,10,0,4.0,170.0,6.1,24.0,173.0,159.98,121.6
2016,4,16,10,15,2.0,154.5,6.1,24.0,156.5,144.96,109.58
2016,4,16,10,30,0.0,139.0,6.1,24.0,140.0,129.55,97.26
2016,4,16,10,45,1.5,147.0,6.15,24.5,149.0,138.22,103.76
2016,4,16,11,0,3.0,155.0,6.2,25.0,158.0,147.06,110.35
2016,4,16,11,15,1.5,145.0,6.2,25.5,147.0,136.79,101.98
2016,4,16,11,30,0.0,135.0,6.2,26.0,136.0,126.34,93.53
2016,4,16,11,45,5.0,173.5,6.25,26.5,179.0,167.08,124.94
2016,4,16,12,0,10.0,212.0,6.3,27.0,222.0,208.41,156.41
2016,4,16,12,15,7.0,182.5,6.25,27.0,189.5,178.18,133.13
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,147.67,109.6
2016,4,16,12,45,8.0,196.0,6.2,27.0,204.0,192.72,144.35
2016,4,16,13,0,12.0,239.0,6.2,27.0,251.0,238.32,179.19
2016,4,16,13,15,11.0,228.5,6.2,26.5,239.5,227.62,171.4
2016,4,16,13,30,10.0,218.0,6.2,26.0,228.0,216.78,163.55
2016,4,16,13,45,55.5,327.0,6.25,26.0,376.5,381.3,289.86
2016,4,16,14,0,101.0,436.0,6.3,26.0,525.0,543.19,410.41
2016,4,16,14,15,58.0,352.0,6.3,26.0,403.0,412.48,313.07
2016,4,16,14,30,15.0,268.0,6.3,26.0,281.0,272.1,206.52
2016,4,16,14,45,16.0,267.5,6.3,26.0,281.0,273.0,207.79
2016,4,16,15,0,17.0,267.0,6.3,26.0,281.0,273.93,208.93
2016,4,16,15,15,17.0,256.0,6.2,25.5,269.0,263.27,201.59
2016,4,16,15,30,17.0,245.0,6.1,25.0,257.0,252.58,194.21
2016,4,16,15,45,8.5,185.0,6.1,25.0,191.0,184.49,141.42
2016,4,16,16,0,0.0,125.0,6.1,25.0,125.0,117.79,88.89
2016,4,16,16,15,8.5,156.5,5.9,24.5,161.5,156.44,120.5
2016,4,16,16,30,17.0,188.0,5.7,24.0,198.0,196.33,153.07
2016,4,16,16,45,25.5,175.5,5.55,23.5,188.0,190.31,149.29
2016,4,16,17,0,34.0,163.0,5.4,23.0,178.0,192.12,151.71
2016,4,16,17,15,26.5,140.0,5.2,22.5,151.0,162.23,128.04
2016,4,16,17,30,19.0,117.0,5.0,22.0,124.0,126.53,99.22
2016,4,16,17,45,155.0,98.0,4.85,22.0,132.5,190.35,152.29
2016,4,16,18,0,291.0,79.0,4.7,22.0,141.0,239.32,189.53
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,159.1,121.69
2016,4,16,18,30,121.0,39.0,4.6,21.0,51.0,96.08,67.34
2016,4,16,18,45,60.5,19.5,4.6,21.0,25.5,43.59,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,12.0,3.05,19.0,12.0,11.44,0.0
2016,4,17,6,30,0.0,24.0,3.2,19.0,24.0,22.27,12.04
2016,4,17,6,45,28.5,52.5,3.35,19.5,58.0,45.35,33.22
2016,4,17,7,0,57.0,81.0,3.5,20.0,92.0,67.57,53.04
2016,4,17,7,15,123.0,99.5,3.65,20.5,134.0,79.53,63.67
2016,4,17,7,30,189.0,118.0,3.8,21.0,176.0,88.55,71.41
2016,4,17,7,45,180.5,156.0,4.0,21.5,220.5,131.96,98.07
2016,4,17,8,0,172.0,194.0,4.2,22.0,265.0,174.44,129.75
2016,4,17,8,15,87.0,176.5,4.35,22.0,213.0,167.13,127.06
2016,4,17,8,30,2.0,159.0,4.5,22.0,161.0,144.34,111.88
2016,4,17,8,45,4.0,176.5,4.7,22.5,179.5,161.32,124.82
2016,4,17,9,0,6.0,194.0,4.9,23.0,198.0,178.63,137.87
2016,4,17,9,15,30.0,246.0,4.95,23.0,267.0,232.17,179.3
2016,4,17,9,30,54.0,298.0,5.0,23.0,336.0,292.01,225.28
2016,4,17,9,45,80.5,331.5,5.05,23.5,391.5,340.89,262.03
2016,4,17,10,0,107.0,365.0,5.1,24.0,447.0,393.06,300.93
2016,4,17,10,15,138.5,388.0,5.05,24.0,499.5,441.87,337.54
2016,4,17,10,30,170.0,411.0,5.0,24.0,552.0,494.95,376.99
2016,4,17,10,45,173.5,426.5,5.0,24.0,574.5,523.68,397.8
2016,4,17,11,0,177.0,442.0,5.0,24.0,597.0,552.46,418.54
2016,4,17,11,15,93.5,330.5,4.95,24.0,412.5,391.63,298.57
2016,4,17,11,30,10.0,219.0,4.9,24.0,228.0,213.65,161.77
2016,4,17,11,45,9.0,204.0,4.85,24.5,212.5,199.34,150.62
2016,4,17,12,0,8.0,189.0,4.8,25.0,197.0,184.83,139.11
2016,4,17,12,15,16.5,276.0,4.7,24.5,292.0,276.04,209.15
2016,4,17,12,30,25.0,363.0,4.6,24.0,387.0,377.3,285.3
2016,4,17,12,45,25.5,364.5,4.55,24.0,388.5,381.7,288.27
2016,4,17,13,0,26.0,366.0,4.5,24.0,390.0,385.95,291.45
2016,4,17,13,15,19.0,304.0,4.5,24.0,322.0,308.95,234.06
2016,4,17,13,30,12.0,242.0,4.5,24.0,254.0,242.04,183.55
2016,4,17,13,45,6.0,138.5,4.5,24.0,144.5,136.41,102.26
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,32.68,20.44
2016,4,17,14,15,0.0,38.0,4.5,23.5,38.0,35.47,22.78
2016,4,17,14,30,0.0,41.0,4.5,23.0,41.0,38.25,25.1
2016,4,17,14,45,0.5,96.0,4.55,23.0,96.5,90.24,66.68
2016,4,17,15,0,1.0,151.0,4.6,23.0,152.0,143.53,108.95
2016,4,17,15,15,8.0,196.0,4.7,23.0,202.0,194.44,149.41
2016,4,17,15,30,15.0,241.0,4.8,23.0,252.0,246.58,190.6
2016,4,17,15,45,7.5,127.5,4.95,23.0,133.0,126.59,96.52
2016,4,17,16,0,0.0,14.0,5.1,23.0,14.0,13.01,4.96
2016,4,17,16,15,0.0,26.5,5.05,22.5,26.5,24.63,14.55
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,36.25,24.21
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,21.35,12.02
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.49,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.63,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,3.24,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.85,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.39,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.5,2.8,16.0,4.5,4.29,0.0
2016,4,18,6,30,0.0,9.0,2.9,16.0,9.0,8.33,1.14
2016,4,18,6,45,0.0,18.0,3.05,16.0,18.0,16.68,8.9
2016,4,18,7,0,0.0,27.0,3.2,16.0,27.0,25.04,16.54
2016,4,18,7,15,0.0,37.5,3.3,16.5,37.5,34.81,25.32
2016,4,18,7,30,0.0,48.0,3.4,17.0,48.0,44.6,33.94
2016,4,18,7,45,0.0,44.5,3.5,17.5,44.5,41.34,29.34
2016,4,18,8,0,0.0,41.0,3.6,18.0,41.0,38.09,26.44
2016,4,18,8,15,0.0,51.5,3.6,18.5,51.5,47.88,34.45
2016,4,18,8,30,0.0,62.0,3.6,19.0,62.0,57.69,42.34
2016,4,18,8,45,0.0,38.0,3.6,19.5,38.0,35.33,23.65
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,13.01,5.1
2016,4,18,9,15,0.0,20.0,3.7,20.0,20.0,18.6,9.67
2016,4,18,9,30,0.0,26.0,3.8,20.0,26.0,24.2,14.22
2016,4,18,9,45,17.0,169.0,3.9,20.5,182.5,164.52,127.15
2016,4,18,10,0,34.0,312.0,4.0,21.0,339.0,303.89,234.96
2016,4,18,10,15,36.0,326.0,3.75,21.5,355.5,321.82,247.36
2016,4,18,10,30,38.0,340.0,3.5,22.0,372.0,340.0,260.1
2016,4,18,10,45,25.0,290.5,3.3,22.5,312.0,289.08,220.54
2016,4,18,11,0,12.0,241.0,3.1,23.0,252.0,234.07,177.86
2016,4,18,11,15,113.5,353.0,3.05,23.0,457.0,428.99,326.63
2016,4,18,11,30,215.0,465.0,3.0,23.0,662.0,628.72,470.89
2016,4,18,11,45,124.5,428.5,2.95,23.0,542.5,525.31,393.95
2016,4,18,12,0,34.0,392.0,2.9,23.0,423.0,408.26,306.75
2016,4,18,12,15,22.5,306.5,2.9,23.0,327.5,316.91,239.6
2016,4,18,12,30,11.0,221.0,2.9,23.0,232.0,219.04,165.78
2016,4,18,12,45,44.0,339.0,2.95,23.5,381.0,374.19,283.14
2016,4,18,13,0,77.0,457.0,3.0,24.0,530.0,528.9,394.7
2016,4,18,13,15,44.5,347.5,2.95,23.5,389.5,387.59,292.01
2016,4,18,13,30,12.0,238.0,2.9,23.0,249.0,238.12,180.41
2016,4,18,13,45,12.0,232.5,2.85,23.0,243.5,233.09,177.09
2016,4,18,14,0,12.0,227.0,2.8,23.0,238.0,227.97,173.36
2016,4,18,14,15,9.0,205.5,2.65,23.0,213.5,204.15,155.16
2016,4,18,14,30,6.0,184.0,2.5,23.0,189.0,180.32,136.9
2016,4,18,14,45,3.0,147.5,2.35,23.0,150.0,142.01,107.24
2016,4,18,15,0,0.0,111.0,2.2,23.0,111.0,104.01,77.5
2016,4,18,15,15,0.0,73.0,2.05,23.0,73.0,68.08,49.16
2016,4,18,15,30,0.0,35.0,1.9,23.0,35.0,32.59,20.78
2016,4,18,15,45,2.0,107.5,1.8,23.0,109.0,102.38,77.02
2016,4,18,16,0,4.0,180.0,1.7,23.0,183.0,175.94,135.28
2016,4,18,16,15,2.0,114.5,1.6,22.5,116.0,109.27,82.94
2016,4,18,16,30,0.0,49.0,1.5,22.0,49.0,45.57,31.82
2016,4,18,16,45,0.0,92.5,1.45,22.0,92.5,86.55,65.48
2016,4,18,17,0,0.0,136.0,1.4,22.0,136.0,131.59,102.11
2016,4,18,17,15,0.0,115.5,1.25,21.5,115.5,111.53,86.29
2016,4,18,17,30,0.0,95.0,1.1,21.0,95.0,91.42,70.25
2016,4,18,17,45,0.0,75.5,1.0,21.0,75.5,72.31,54.55
2016,4,18,18,0,0.0,56.0,0.9,21.0,56.0,53.08,38.48
2016,4,18,18,15,0.0,38.5,0.85,20.5,38.5,35.86,23.91
2016,4,18,18,30,0.0,21.0,0.8,20.0,21.0,19.48,9.85
2016,4,18,18,45,0.0,10.5,0.75,20.0,10.5,9.73,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.0,15.04,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,46.0,29.38,18.49
2016,4,19,6,45,203.0,56.5,1.85,17.5,91.0,45.18,33.51
2016,4,19,7,0,293.0,77.0,2.1,18.0,136.0,57.72,44.98
2016,4,19,7,15,146.5,72.5,2.05,18.5,102.0,56.76,44.35
2016,4,19,7,30,0.0,68.0,2.0,19.0,68.0,62.91,49.67
2016,4,19,7,45,0.0,84.5,2.0,19.5,84.5,77.65,59.3
2016,4,19,8,0,0.0,101.0,2.0,20.0,101.0,92.51,71.19
2016,4,19,8,15,2.0,132.0,1.95,20.0,133.0,120.19,93.36
2016,4,19,8,30,4.0,163.0,1.9,20.0,165.0,148.32,115.55
2016,4,19,8,45,2.0,139.5,1.85,20.5,140.5,128.68,99.21
2016,4,19,9,0,0.0,116.0,1.8,21.0,116.0,107.54,81.84
2016,4,19,9,15,28.0,209.0,1.75,21.5,228.5,200.01,154.26
2016,4,19,9,30,56.0,302.0,1.7,22.0,341.0,296.47,227.25
2016,4,19,9,45,84.0,335.5,1.7,22.5,398.0,346.32,263.67
2016,4,19,10,0,112.0,369.0,1.7,23.0,455.0,399.61,302.27
2016,4,19,10,15,72.0,353.0,1.7,23.0,409.5,368.86,278.74
2016,4,19,10,30,32.0,337.0,1.7,23.0,364.0,333.1,251.48
2016,4,19,10,45,58.5,381.5,1.7,23.5,432.5,397.1,298.28
2016,4,19,11,0,85.0,426.0,1.7,24.0,501.0,464.14,345.78
2016,4,19,11,15,56.5,395.5,1.7,24.0,446.0,418.78,312.09
2016,4,19,11,30,28.0,365.0,1.7,24.0,391.0,370.21,276.27
2016,4,19,11,45,57.0,414.5,1.75,24.5,468.0,446.67,331.73
2016,4,19,12,0,86.0,464.0,1.8,25.0,545.0,525.84,387.14
2016,4,19,12,15,46.0,316.0,1.8,25.0,359.5,348.19,259.62
2016,4,19,12,30,6.0,168.0,1.8,25.0,174.0,163.81,121.84
2016,4,19,12,45,6.0,170.0,1.8,25.0,176.0,165.97,123.93
2016,4,19,13,0,6.0,172.0,1.8,25.0,178.0,168.1,125.58
2016,4,19,13,15,8.5,199.0,1.8,25.0,207.5,196.65,147.44
2016,4,19,13,30,11.0,226.0,1.8,25.0,237.0,225.46,169.29
2016,4,19,13,45,71.0,336.0,1.8,25.0,399.5,405.77,304.51
2016,4,19,14,0,131.0,446.0,1.8,25.0,562.0,595.66,438.98
2016,4,19,14,15,100.5,418.5,1.85,24.5,505.5,524.97,389.18
2016,4,19,14,30,70.0,391.0,1.9,24.0,449.0,466.6,348.7
2016,4,19,14,45,59.0,364.0,1.95,24.0,411.5,427.98,321.66
2016,4,19,15,0,48.0,337.0,2.0,24.0,374.0,389.26,294.07
2016,4,19,15,15,85.5,335.0,2.05,24.0,397.0,423.11,321.19
2016,4,19,15,30,123.0,333.0,2.1,24.0,420.0,467.78,355.59
2016,4,19,15,45,61.5,243.5,2.15,24.0,287.0,301.17,231.44
2016,4,19,16,0,0.0,154.0,2.2,24.0,154.0,146.4,111.2
2016,4,19,16,15,0.0,153.0,2.2,23.5,153.0,145.94,111.73
2016,4,19,16,30,0.0,152.0,2.2,23.0,152.0,145.69,112.17
2016,4,19,16,45,0.0,118.5,2.2,23.0,118.5,112.43,85.98
2016,4,19,17,0,0.0,85.0,2.2,23.0,85.0,79.45,59.63
2016,4,19,17,15,0.0,72.5,1.95,22.5,72.5,67.47,50.17
2016,4,19,17,30,0.0,60.0,1.7,22.0,60.0,55.79,40.78
2016,4,19,17,45,0.0,47.5,1.5,22.0,47.5,44.13,31.13
2016,4,19,18,0,0.0,35.0,1.3,22.0,35.0,32.49,21.35
2016,4,19,18,15,0.0,24.0,1.25,21.5,24.0,22.26,12.67
2016,4,19,18,30,0.0,13.0,1.2,21.0,13.0,12.04,3.92
2016,4,19,18,45,0.0,6.5,1.15,20.5,6.5,6.01,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,14.5,0.55,18.0,14.5,13.46,0.0
2016,4,20,6,30,0.0,29.0,0.6,18.0,29.0,26.63,16.4
2016,4,20,6,45,20.5,54.5,0.7,18.5,59.0,47.23,35.23
2016,4,20,7,0,41.0,80.0,0.8,19.0,89.0,67.46,53.27
2016,4,20,7,15,71.5,102.5,0.75,19.0,123.0,85.25,68.97
2016,4,20,7,30,102.0,125.0,0.7,19.0,157.0,97.99,79.95
2016,4,20,7,45,190.5,144.5,0.65,19.5,219.5,126.62,93.21
2016,4,20,8,0,279.0,164.0,0.6,20.0,282.0,163.04,115.86
2016,4,20,8,15,404.5,168.0,0.6,20.0,365.5,206.33,144.82
2016,4,20,8,30,530.0,172.0,0.6,20.0,449.0,269.11,191.56
2016,4,20,8,45,571.5,175.5,0.65,20.5,502.0,320.63,233.24
2016,4,20,9,0,613.0,179.0,0.7,21.0,555.0,376.83,278.28
2016,4,20,9,15,458.0,245.5,0.75,21.5,539.0,405.99,303.82
2016,4,20,9,30,303.0,312.0,0.8,22.0,523.0,419.39,314.96
2016,4,20,9,45,294.5,336.0,0.9,22.5,551.5,456.39,342.18
2016,4,20,10,0,286.0,360.0,1.0,23.0,580.0,492.28,367.7
2016,4,20,10,15,180.0,375.5,1.05,23.0,516.5,457.64,341.9
2016,4,20,10,30,74.0,391.0,1.1,23.0,453.0,410.66,306.58
2016,4,20,10,45,418.0,295.0,1.15,23.5,662.5,586.66,438.67
2016,4,20,11,0,762.0,199.0,1.2,24.0,872.0,787.56,579.44
2016,4,20,11,15,548.5,320.0,1.2,24.0,810.5,759.44,553.4
2016,4,20,11,30,335.0,441.0,1.2,24.0,749.0,711.85,516.11
2016,4,20,11,45,394.0,423.5,1.2,24.0,791.0,763.52,552.3
2016,4,20,12,0,453.0,406.0,1.2,24.0,833.0,821.35,590.91
2016,4,20,12,15,656.5,279.5,1.2,24.0,900.5,907.53,652.09
2016,4,20,12,30,860.0,153.0,1.2,24.0,968.0,983.28,699.87
2016,4,20,12,45,858.5,153.0,1.2,24.0,964.0,998.6,708.44
2016,4,20,13,0,857.0,153.0,1.2,24.0,960.0,1010.51,715.78
2016,4,20,13,15,854.0,152.0,1.15,24.0,947.5,1016.46,718.69
2016,4,20,13,30,851.0,151.0,1.1,24.0,935.0,1018.85,719.59
2016,4,20,13,45,847.5,149.0,1.1,24.0,914.5,1016.16,718.47
2016,4,20,14,0,844.0,147.0,1.1,24.0,894.0,1019.35,721.18
2016,4,20,14,15,836.0,145.0,1.1,24.0,865.5,1004.96,713.12
2016,4,20,14,30,828.0,143.0,1.1,24.0,837.0,987.13,703.25
2016,4,20,14,45,831.0,133.0,1.1,24.0,804.0,967.94,692.64
2016,4,20,15,0,834.0,123.0,1.1,24.0,771.0,945.02,679.74
2016,4,20,15,15,820.0,120.0,1.15,24.0,728.5,910.51,660.29
2016,4,20,15,30,806.0,117.0,1.2,24.0,686.0,873.44,639.07
2016,4,20,15,45,787.0,114.5,1.3,24.0,638.0,830.26,614.13
2016,4,20,16,0,768.0,112.0,1.4,24.0,590.0,785.36,587.46
2016,4,20,16,15,744.5,107.5,1.45,23.5,538.0,733.18,555.7
2016,4,20,16,30,721.0,103.0,1.5,23.0,486.0,683.2,524.64
2016,4,20,16,45,687.0,98.5,1.55,23.0,431.5,622.44,483.63
2016,4,20,17,0,653.0,94.0,1.6,23.0,377.0,562.65,440.83
2016,4,20,17,15,609.5,87.0,1.45,22.5,321.5,495.42,390.77
2016,4,20,17,30,566.0,80.0,1.3,22.0,266.0,430.94,341.1
2016,4,20,17,45,499.5,71.5,1.2,22.0,212.0,356.09,281.19
2016,4,20,18,0,433.0,63.0,1.1,22.0,158.0,287.33,224.23
2016,4,20,18,15,337.5,50.0,1.1,21.5,110.5,206.58,157.23
2016,4,20,18,30,242.0,37.0,1.1,21.0,63.0,140.09,100.14
2016,4,20,18,45,121.0,18.5,1.1,20.5,31.5,64.05,16.62
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.39,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.85,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.24,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.63,0.0
2016,4,21,7,45,0.0,13.0,0.75,20.5,13.0,12.05,4.49
2016,4,21,8,0,0.0,21.0,0.8,21.0,21.0,19.49,10.65
2016,4,21,8,15,0.0,33.0,0.8,21.0,33.0,30.65,19.87
2016,4,21,8,30,0.0,45.0,0.8,21.0,45.0,41.84,28.99
2016,4,21,8,45,0.0,53.5,0.85,21.5,53.5,49.78,35.27
2016,4,21,9,0,0.0,62.0,0.9,22.0,62.0,57.73,41.5
2016,4,21,9,15,1.0,114.5,0.9,22.0,115.5,106.8,80.65
2016,4,21,9,30,2.0,167.0,0.9,22.0,169.0,155.12,118.28
2016,4,21,9,45,122.5,268.5,0.95,22.5,363.5,308.11,235.1
2016,4,21,10,0,243.0,370.0,1.0,23.0,558.0,476.85,357.41
2016,4,21,10,15,522.0,265.0,1.0,23.0,693.0,579.31,433.12
2016,4,21,10,30,801.0,160.0,1.0,23.0,828.0,706.08,524.64
2016,4,21,10,45,813.5,159.5,1.05,23.5,858.5,753.38,555.57
2016,4,21,11,0,826.0,159.0,1.1,24.0,889.0,799.37,584.68
2016,4,21,11,15,831.5,160.5,1.15,24.0,910.5,839.97,610.72
2016,4,21,11,30,837.0,162.0,1.2,24.0,932.0,878.3,635.18
2016,4,21,11,45,854.5,153.0,1.3,24.5,949.0,908.92,654.07
2016,4,21,12,0,872.0,144.0,1.4,25.0,966.0,942.68,674.96
2016,4,21,12,15,873.0,144.5,1.5,25.0,970.5,967.5,691.45
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,989.13,706.1
2016,4,21,12,45,588.0,305.0,1.7,25.0,862.5,898.69,647.04
2016,4,21,13,0,302.0,465.0,1.8,25.0,750.0,779.13,561.87
2016,4,21,13,15,235.5,469.5,1.85,25.0,690.0,714.09,518.66
2016,4,21,13,30,169.0,474.0,1.9,25.0,630.0,656.49,478.86
2016,4,21,13,45,506.0,311.5,2.0,25.0,764.0,853.06,623.56
2016,4,21,14,0,843.0,149.0,2.1,25.0,898.0,1020.18,735.66
2016,4,21,14,15,835.0,147.0,2.15,25.0,869.0,1005.78,726.13
2016,4,21,14,30,827.0,145.0,2.2,25.0,840.0,987.95,716.43
2016,4,21,14,45,817.5,141.5,2.25,25.0,804.0,963.74,702.67
2016,4,21,15,0,808.0,138.0,2.3,25.0,768.0,936.43,686.89
2016,4,21,15,15,794.0,135.0,2.3,24.5,725.5,902.57,667.56
2016,4,21,15,30,780.0,132.0,2.3,24.0,683.0,866.21,646.4
2016,4,21,15,45,765.0,126.5,2.3,24.0,636.0,823.99,619.78
2016,4,21,16,0,750.0,121.0,2.3,24.0,589.0,779.84,591.55
2016,4,21,16,15,725.5,116.0,2.2,23.5,537.0,730.4,559.67
2016,4,21,16,30,701.0,111.0,2.1,23.0,485.0,676.95,524.37
2016,4,21,16,45,669.0,105.0,2.05,23.0,430.5,616.73,482.09
2016,4,21,17,0,637.0,99.0,2.0,23.0,376.0,557.34,438.6
2016,4,21,17,15,592.5,92.0,1.9,22.5,321.0,490.26,388.52
2016,4,21,17,30,548.0,85.0,1.8,22.0,266.0,426.03,338.89
2016,4,21,17,45,482.5,75.0,1.7,22.0,212.0,350.94,278.43
2016,4,21,18,0,417.0,65.0,1.6,22.0,158.0,281.9,220.98
2016,4,21,18,15,323.0,51.5,1.55,21.5,111.0,202.36,154.56
2016,4,21,18,30,229.0,38.0,1.5,21.0,64.0,136.61,98.1
2016,4,21,18,45,114.5,19.0,1.5,20.5,32.0,63.04,20.05
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,33.5,12.46,0.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,67.0,25.16,15.73
2016,4,22,6,45,439.0,42.5,2.4,15.0,118.0,32.14,22.62
2016,4,22,7,0,541.0,53.0,2.7,16.0,169.0,38.74,28.72
2016,4,22,7,15,605.0,60.0,2.6,16.5,226.0,42.02,31.72
2016,4,22,7,30,669.0,67.0,2.5,17.0,283.0,45.13,34.41
2016,4,22,7,45,709.5,73.0,2.45,18.0,341.5,97.81,52.9
2016,4,22,8,0,750.0,79.0,2.4,19.0,400.0,154.37,89.6
2016,4,22,8,15,779.5,83.5,2.35,19.5,457.0,212.46,136.1
2016,4,22,8,30,809.0,88.0,2.3,20.0,514.0,273.76,188.47
2016,4,22,8,45,829.5,91.5,2.25,21.0,568.0,334.35,240.68
2016,4,22,9,0,850.0,95.0,2.2,22.0,622.0,396.49,292.95
2016,4,22,9,15,866.5,98.0,2.25,22.5,671.5,461.11,346.15
2016,4,22,9,30,883.0,101.0,2.3,23.0,721.0,522.29,395.07
2016,4,22,9,45,893.5,104.0,2.4,23.5,764.5,580.36,440.23
2016,4,22,10,0,904.0,107.0,2.5,24.0,808.0,637.64,483.33
2016,4,22,10,15,913.0,109.0,2.55,24.0,845.0,692.01,523.81
2016,4,22,10,30,922.0,111.0,2.6,24.0,882.0,744.9,562.24
2016,4,22,10,45,927.5,113.0,2.65,24.5,911.5,793.51,593.91
2016,4,22,11,0,933.0,115.0,2.7,25.0,941.0,839.86,623.42
2016,4,22,11,15,937.0,116.0,2.7,25.0,962.5,881.6,650.4
2016,4,22,11,30,941.0,117.0,2.7,25.0,984.0,920.58,675.36
2016,4,22,11,45,944.0,117.0,2.75,25.0,997.5,954.79,697.46
2016,4,22,12,0,947.0,117.0,2.8,25.0,1011.0,985.85,717.51
2016,4,22,12,15,947.5,117.5,2.8,25.0,1015.5,1011.75,733.79
2016,4,22,12,30,948.0,118.0,2.8,25.0,1020.0,1034.15,747.88
2016,4,22,12,45,946.0,118.0,2.8,25.5,1015.0,1050.0,756.37
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,1062.08,762.6
2016,4,22,13,15,941.0,117.5,2.75,26.0,996.5,1068.83,766.57
2016,4,22,13,30,938.0,117.0,2.7,26.0,983.0,1071.68,768.26
2016,4,22,13,45,932.0,116.5,2.7,26.0,961.5,1067.61,766.26
2016,4,22,14,0,926.0,116.0,2.7,26.0,940.0,1059.68,762.03
2016,4,22,14,15,919.0,114.5,2.65,26.0,910.0,1045.9,753.74
2016,4,22,14,30,912.0,113.0,2.6,26.0,880.0,1028.45,743.27
2016,4,22,14,45,902.0,111.5,2.6,26.0,843.0,1004.51,729.27
2016,4,22,15,0,892.0,110.0,2.6,26.0,806.0,977.28,713.2
2016,4,22,15,15,879.5,107.5,2.5,25.5,762.5,943.52,693.32
2016,4,22,15,30,867.0,105.0,2.4,25.0,719.0,906.97,671.53
2016,4,22,15,45,850.0,102.0,2.35,25.0,670.0,870.13,648.55
2016,4,22,16,0,833.0,99.0,2.3,25.0,621.0,824.22,619.24
2016,4,22,16,15,811.0,95.5,2.15,24.5,567.5,772.0,585.71
2016,4,22,16,30,789.0,92.0,2.0,24.0,514.0,718.75,550.93
2016,4,22,16,45,760.0,87.0,1.85,24.0,457.5,658.07,509.17
2016,4,22,17,0,731.0,82.0,1.7,24.0,401.0,597.68,465.76
2016,4,22,17,15,689.0,76.5,1.5,23.5,343.5,531.71,416.75
2016,4,22,17,30,647.0,71.0,1.3,23.0,286.0,465.96,366.29
2016,4,22,17,45,585.5,63.5,1.15,22.5,230.0,390.71,306.93
2016,4,22,18,0,524.0,56.0,1.0,22.0,174.0,320.98,249.67
2016,4,22,18,15,424.0,45.5,1.0,21.0,123.0,238.38,181.54
2016,4,22,18,30,324.0,35.0,1.0,20.0,72.0,166.96,120.37
2016,4,22,18,45,162.0,17.5,1.05,19.0,36.0,76.89,29.29
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
