Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,17.0,1.0,14.5,34.0,13.25,0.0
2016,4,23,6,30,308.0,34.0,1.1,15.0,68.0,26.83,17.21
2016,4,23,6,45,414.0,45.0,1.2,16.0,119.0,34.16,24.35
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,41.09,30.71
2016,4,23,7,15,584.5,63.5,1.2,17.5,227.0,44.64,33.93
2016,4,23,7,30,649.0,71.0,1.1,18.0,284.0,47.99,36.8
2016,4,23,7,45,693.0,77.0,1.0,19.0,342.0,96.95,52.02
2016,4,23,8,0,737.0,83.0,0.9,20.0,400.0,157.46,91.9
2016,4,23,8,15,767.0,87.5,1.0,20.5,457.0,214.81,137.29
2016,4,23,8,30,797.0,92.0,1.1,21.0,514.0,275.46,188.38
2016,4,23,8,45,816.5,96.5,1.25,22.0,567.5,335.85,239.75
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,397.7,291.24
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.0,457.9,340.95
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,521.26,391.38
2016,4,23,9,45,878.5,110.0,1.55,23.5,761.5,578.48,435.03
2016,4,23,10,0,889.0,113.0,1.6,24.0,804.0,634.94,476.61
2016,4,23,10,15,897.5,115.0,1.6,24.0,841.0,688.18,515.25
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,739.95,551.77
2016,4,23,10,45,910.5,120.0,1.65,24.5,906.5,787.96,582.64
2016,4,23,11,0,915.0,123.0,1.7,25.0,935.0,833.7,611.18
2016,4,23,11,15,919.0,124.0,1.7,25.0,956.5,874.71,637.0
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,913.02,660.87
2016,4,23,11,45,925.5,125.5,1.7,25.5,991.0,946.66,680.28
2016,4,23,12,0,928.0,126.0,1.7,26.0,1004.0,977.2,697.58
2016,4,23,12,15,928.5,126.5,1.7,26.0,1008.0,1002.64,713.0
2016,4,23,12,30,929.0,127.0,1.7,26.0,1012.0,1024.65,726.35
2016,4,23,12,45,926.0,127.5,1.75,26.0,1007.0,1039.72,736.2
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1051.09,743.96
2016,4,23,13,15,920.5,127.5,1.85,26.0,989.5,1058.21,749.25
2016,4,23,13,30,918.0,127.0,1.9,26.0,977.0,1061.53,752.38
2016,4,23,13,45,911.5,127.0,1.95,26.0,955.0,1057.52,751.13
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,1049.74,747.74
2016,4,23,14,15,898.5,125.5,2.1,26.0,904.0,1036.72,741.81
2016,4,23,14,30,892.0,124.0,2.2,26.0,875.0,1020.07,733.66
2016,4,23,14,45,882.5,122.0,2.3,26.0,839.0,996.49,721.07
2016,4,23,15,0,873.0,120.0,2.4,26.0,803.0,969.65,706.34
2016,4,23,15,15,860.5,117.5,2.45,25.5,760.0,936.41,688.2
2016,4,23,15,30,848.0,115.0,2.5,25.0,717.0,907.8,672.95
2016,4,23,15,45,833.0,111.0,2.6,25.0,668.5,865.14,647.09
2016,4,23,16,0,818.0,107.0,2.7,25.0,620.0,820.36,619.43
2016,4,23,16,15,795.5,103.0,2.65,24.5,566.5,767.74,586.03
2016,4,23,16,30,773.0,99.0,2.6,24.0,513.0,714.14,551.31
2016,4,23,16,45,742.5,94.0,2.55,24.0,457.0,653.07,509.37
2016,4,23,17,0,712.0,89.0,2.5,24.0,401.0,595.19,467.33
2016,4,23,17,15,669.5,83.0,2.3,23.0,343.5,526.99,417.11
2016,4,23,17,30,627.0,77.0,2.1,22.0,286.0,461.31,366.93
2016,4,23,17,45,561.5,69.0,1.9,21.5,229.5,384.45,305.4
2016,4,23,18,0,496.0,61.0,1.7,21.0,173.0,313.51,246.49
2016,4,23,18,15,399.0,49.5,1.65,20.0,123.0,232.54,178.8
2016,4,23,18,30,302.0,38.0,1.6,19.0,73.0,162.32,118.22
2016,4,23,18,45,151.0,19.0,1.6,18.5,36.5,73.67,31.1
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,49.5,21.5,1.9,15.5,27.0,17.91,3.2
2016,4,24,6,30,99.0,43.0,2.1,16.0,54.0,34.77,23.93
2016,4,24,6,45,157.5,66.0,2.35,16.5,95.5,52.12,39.94
2016,4,24,7,0,216.0,89.0,2.6,17.0,137.0,68.82,55.02
2016,4,24,7,15,299.5,98.0,2.8,17.5,185.0,75.26,60.78
2016,4,24,7,30,383.0,107.0,3.0,18.0,233.0,75.25,60.64
2016,4,24,7,45,195.0,127.0,3.2,18.5,191.5,111.11,80.52
2016,4,24,8,0,7.0,147.0,3.4,19.0,150.0,131.73,103.3
2016,4,24,8,15,3.5,129.0,3.5,19.5,130.5,118.17,91.82
2016,4,24,8,30,0.0,111.0,3.6,20.0,111.0,102.53,78.74
2016,4,24,8,45,5.0,157.0,3.75,20.5,160.0,145.05,112.48
2016,4,24,9,0,10.0,203.0,3.9,21.0,209.0,188.16,146.08
2016,4,24,9,15,26.5,249.5,3.95,21.0,267.5,233.89,181.47
2016,4,24,9,30,43.0,296.0,4.0,21.0,326.0,285.32,221.0
2016,4,24,9,45,45.5,317.5,4.1,21.5,351.5,310.29,239.37
2016,4,24,10,0,48.0,339.0,4.2,22.0,377.0,335.7,257.95
2016,4,24,10,15,62.5,368.5,4.2,22.0,420.0,376.37,288.49
2016,4,24,10,30,77.0,398.0,4.2,22.0,463.0,418.82,320.06
2016,4,24,10,45,69.5,406.0,4.25,22.5,466.5,427.16,325.09
2016,4,24,11,0,62.0,414.0,4.3,23.0,470.0,434.66,329.55
2016,4,24,11,15,39.0,353.0,4.3,23.0,388.5,364.12,276.6
2016,4,24,11,30,16.0,292.0,4.3,23.0,307.0,287.19,218.21
2016,4,24,11,45,37.5,368.5,4.3,23.5,404.5,384.59,291.32
2016,4,24,12,0,59.0,445.0,4.3,24.0,502.0,481.77,361.98
2016,4,24,12,15,34.5,328.0,4.2,24.0,361.5,348.62,263.38
2016,4,24,12,30,10.0,211.0,4.1,24.0,221.0,208.48,157.32
2016,4,24,12,45,14.5,270.5,4.1,24.0,285.0,270.32,204.7
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,333.08,251.78
2016,4,24,13,15,12.5,250.5,4.05,24.0,263.5,250.18,189.27
2016,4,24,13,30,6.0,171.0,4.0,24.0,178.0,167.41,126.0
2016,4,24,13,45,9.5,216.0,3.95,24.0,225.5,214.39,162.47
2016,4,24,14,0,13.0,261.0,3.9,24.0,273.0,262.01,198.92
2016,4,24,14,15,173.5,326.5,3.85,24.0,473.5,511.59,390.63
2016,4,24,14,30,334.0,392.0,3.8,24.0,674.0,752.19,564.68
2016,4,24,14,45,546.0,277.5,3.75,24.0,715.5,845.14,635.29
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,914.32,685.96
2016,4,24,15,15,500.0,247.5,3.7,24.0,631.0,749.85,569.58
2016,4,24,15,30,242.0,332.0,3.7,24.0,505.0,572.16,437.13
2016,4,24,15,45,165.5,307.5,3.7,24.0,422.0,473.24,364.45
2016,4,24,16,0,89.0,283.0,3.7,24.0,339.0,366.78,283.83
2016,4,24,16,15,368.0,208.0,3.65,24.0,410.0,527.72,413.91
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,659.61,516.84
2016,4,24,16,45,615.5,125.5,3.55,24.0,428.0,600.37,472.64
2016,4,24,17,0,584.0,118.0,3.5,24.0,375.0,541.98,429.14
2016,4,24,17,15,539.5,109.0,3.3,23.5,320.5,475.14,378.38
2016,4,24,17,30,495.0,100.0,3.1,23.0,266.0,407.78,325.76
2016,4,24,17,45,436.0,87.5,2.9,22.5,213.5,336.96,268.66
2016,4,24,18,0,377.0,75.0,2.7,22.0,161.0,271.82,214.39
2016,4,24,18,15,289.0,59.0,2.6,21.5,114.0,197.09,151.53
2016,4,24,18,30,201.0,43.0,2.5,21.0,67.0,132.46,96.24
2016,4,24,18,45,100.5,21.5,2.45,20.5,33.5,63.01,28.35
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.0,21.0,2.55,19.5,33.0,16.43,3.56
2016,4,25,6,30,212.0,42.0,2.7,20.0,66.0,32.52,21.7
2016,4,25,6,45,305.0,57.0,2.85,20.5,114.0,43.15,31.61
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,53.29,40.74
2016,4,25,7,15,199.0,90.5,3.2,21.5,135.5,69.7,55.02
2016,4,25,7,30,0.0,109.0,3.4,22.0,109.0,96.16,77.61
2016,4,25,7,45,123.0,142.5,3.6,22.5,196.5,123.29,91.49
2016,4,25,8,0,246.0,176.0,3.8,23.0,284.0,170.37,122.44
2016,4,25,8,15,462.0,150.0,3.9,23.5,385.5,206.32,142.3
2016,4,25,8,30,678.0,124.0,4.0,24.0,487.0,270.72,188.57
2016,4,25,8,45,361.5,191.5,4.15,24.5,387.5,271.72,201.5
2016,4,25,9,0,45.0,259.0,4.3,25.0,288.0,244.29,186.66
2016,4,25,9,15,104.0,298.5,4.35,25.5,371.0,308.08,234.58
2016,4,25,9,30,163.0,338.0,4.4,26.0,454.0,376.43,285.52
2016,4,25,9,45,132.5,356.5,4.45,26.5,454.5,388.68,293.91
2016,4,25,10,0,102.0,375.0,4.5,27.0,455.0,399.1,300.59
2016,4,25,10,15,455.0,266.0,4.5,27.0,646.5,538.04,408.48
2016,4,25,10,30,808.0,157.0,4.5,27.0,838.0,710.18,537.73
2016,4,25,10,45,813.0,160.5,4.5,27.5,866.0,755.63,568.61
2016,4,25,11,0,818.0,164.0,4.5,28.0,894.0,799.19,597.11
2016,4,25,11,15,823.0,165.0,4.5,28.0,914.0,838.32,623.18
2016,4,25,11,30,828.0,166.0,4.5,28.0,934.0,875.17,647.53
2016,4,25,11,45,852.0,152.0,4.55,28.5,952.0,906.33,666.84
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,941.03,688.36
2016,4,25,12,15,876.5,138.5,4.55,29.0,974.0,965.13,703.77
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,986.04,717.07
2016,4,25,12,45,871.5,141.5,4.5,29.0,972.5,999.7,725.96
2016,4,25,13,0,866.0,144.0,4.5,29.0,967.0,1009.87,732.71
2016,4,25,13,15,863.0,143.5,4.45,29.0,954.0,1016.05,736.72
2016,4,25,13,30,860.0,143.0,4.4,29.0,941.0,1018.68,738.55
2016,4,25,13,45,851.0,144.0,4.35,29.0,919.5,1013.2,735.25
2016,4,25,14,0,842.0,145.0,4.3,29.0,898.0,1004.23,729.85
2016,4,25,14,15,834.5,143.0,4.25,29.0,869.5,999.44,727.36
2016,4,25,14,30,827.0,141.0,4.2,29.0,841.0,981.99,716.64
2016,4,25,14,45,812.0,141.5,4.2,29.0,804.5,956.7,701.18
2016,4,25,15,0,797.0,142.0,4.2,29.0,768.0,928.57,683.88
2016,4,25,15,15,783.0,139.0,4.1,29.0,726.0,894.94,662.39
2016,4,25,15,30,769.0,136.0,4.0,29.0,684.0,858.89,639.21
2016,4,25,15,45,428.0,209.5,3.95,29.0,511.0,618.49,468.97
2016,4,25,16,0,87.0,283.0,3.9,29.0,338.0,364.81,276.48
2016,4,25,16,15,379.0,203.0,3.75,28.5,411.5,542.82,417.93
2016,4,25,16,30,671.0,123.0,3.6,28.0,485.0,666.24,513.99
2016,4,25,16,45,638.5,116.5,3.5,28.0,431.0,606.46,469.99
2016,4,25,17,0,606.0,110.0,3.4,28.0,377.0,547.59,426.71
2016,4,25,17,15,561.0,102.0,3.2,27.5,322.5,480.61,376.69
2016,4,25,17,30,516.0,94.0,3.0,27.0,268.0,416.57,327.37
2016,4,25,17,45,453.0,83.0,2.8,26.5,215.0,340.13,266.92
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,273.97,212.7
2016,4,25,18,15,301.0,57.5,2.65,25.5,115.0,199.83,151.31
2016,4,25,18,30,212.0,43.0,2.7,25.0,68.0,135.93,97.43
2016,4,25,18,45,106.0,21.5,2.8,24.5,34.0,64.72,30.62
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,18.37,5.68
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,34.03,23.04
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,47.73,35.58
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,60.77,47.22
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,68.53,54.02
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,86.2,69.09
2016,4,26,7,45,0.0,106.0,4.55,22.5,106.0,95.94,73.49
2016,4,26,8,0,0.0,116.0,4.7,23.0,116.0,105.52,80.86
2016,4,26,8,15,304.0,134.0,4.8,23.0,297.5,163.81,115.29
2016,4,26,8,30,608.0,152.0,4.9,23.0,479.0,277.59,197.44
2016,4,26,8,45,637.5,157.0,5.05,23.5,530.5,330.65,242.38
2016,4,26,9,0,667.0,162.0,5.2,24.0,582.0,386.68,289.44
2016,4,26,9,15,442.5,249.0,5.25,24.5,537.0,404.98,308.11
2016,4,26,9,30,218.0,336.0,5.3,25.0,492.0,401.83,306.61
2016,4,26,9,45,480.0,257.5,5.4,25.5,626.5,489.77,374.79
2016,4,26,10,0,742.0,179.0,5.5,26.0,761.0,605.83,463.94
2016,4,26,10,15,753.0,182.5,5.55,26.0,796.5,656.34,502.28
2016,4,26,10,30,764.0,186.0,5.6,26.0,832.0,706.09,539.52
2016,4,26,10,45,769.0,190.5,5.7,26.5,859.5,750.86,571.51
2016,4,26,11,0,774.0,195.0,5.8,27.0,887.0,793.61,601.45
2016,4,26,11,15,779.0,196.5,5.85,27.0,907.0,831.68,627.97
2016,4,26,11,30,784.0,198.0,5.9,27.0,927.0,867.62,652.67
2016,4,26,11,45,793.5,194.0,5.95,27.5,940.5,900.11,673.55
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,930.3,692.76
2016,4,26,12,15,517.5,341.0,5.95,28.0,834.5,835.34,621.63
2016,4,26,12,30,232.0,492.0,5.9,28.0,715.0,710.79,525.66
2016,4,26,12,45,145.5,469.5,5.9,28.0,609.0,611.78,454.01
2016,4,26,13,0,59.0,447.0,5.9,28.0,503.0,499.1,370.88
2016,4,26,13,15,186.0,450.0,5.85,28.0,624.0,642.97,478.77
2016,4,26,13,30,313.0,453.0,5.8,28.0,745.0,788.73,584.17
2016,4,26,13,45,192.0,439.5,5.8,28.0,617.5,645.38,480.31
2016,4,26,14,0,71.0,426.0,5.8,28.0,490.0,499.68,372.74
2016,4,26,14,15,145.0,423.5,5.7,28.0,548.5,585.14,437.67
2016,4,26,14,30,219.0,421.0,5.6,28.0,607.0,656.39,490.96
2016,4,26,14,45,238.0,398.5,5.6,28.0,593.0,649.81,487.62
2016,4,26,15,0,257.0,376.0,5.6,28.0,579.0,654.04,492.14
2016,4,26,15,15,205.5,359.0,5.5,27.5,515.5,571.39,433.06
2016,4,26,15,30,154.0,342.0,5.4,27.0,452.0,503.12,383.48
2016,4,26,15,45,105.0,306.0,5.3,27.0,379.0,406.12,311.22
2016,4,26,16,0,56.0,270.0,5.2,27.0,306.0,324.09,248.78
2016,4,26,16,15,84.5,254.5,4.95,26.5,303.5,330.04,255.5
2016,4,26,16,30,113.0,239.0,4.7,26.0,301.0,344.21,268.16
2016,4,26,16,45,90.5,210.5,4.5,26.0,256.5,283.21,221.25
2016,4,26,17,0,68.0,182.0,4.3,26.0,212.0,234.41,183.29
2016,4,26,17,15,52.0,159.5,4.1,25.5,180.5,198.47,155.39
2016,4,26,17,30,36.0,137.0,3.9,25.0,149.0,163.98,128.14
2016,4,26,17,45,96.0,121.0,3.7,25.0,145.5,185.21,145.55
2016,4,26,18,0,156.0,105.0,3.5,25.0,142.0,192.43,150.12
2016,4,26,18,15,106.0,75.5,3.5,24.5,97.5,131.0,99.32
2016,4,26,18,30,56.0,46.0,3.5,24.0,53.0,74.06,52.21
2016,4,26,18,45,28.0,23.0,3.55,23.5,26.5,35.16,15.7
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,17.57,6.17
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,34.82,24.34
2016,4,27,6,45,373.0,56.0,3.45,15.0,129.0,42.3,31.69
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,49.96,38.86
2016,4,27,7,15,568.0,75.5,3.4,15.5,241.0,53.86,42.37
2016,4,27,7,30,634.0,84.0,3.3,16.0,299.0,60.99,48.56
2016,4,27,7,45,693.0,87.0,3.25,16.5,361.0,109.62,61.71
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,165.61,99.22
2016,4,27,8,15,783.0,95.0,3.15,18.0,481.5,229.0,150.71
2016,4,27,8,30,814.0,100.0,3.1,19.0,540.0,291.21,203.87
2016,4,27,8,45,841.0,102.0,3.05,20.5,596.0,352.65,256.33
2016,4,27,9,0,868.0,104.0,3.0,22.0,652.0,416.38,309.3
2016,4,27,9,15,884.0,107.0,2.95,22.5,702.5,478.18,360.38
2016,4,27,9,30,900.0,110.0,2.9,23.0,753.0,543.1,411.87
2016,4,27,9,45,913.5,111.5,2.9,24.0,797.5,602.09,456.51
2016,4,27,10,0,927.0,113.0,2.9,25.0,842.0,660.52,499.0
2016,4,27,10,15,935.0,115.0,2.8,25.5,879.0,715.01,537.66
2016,4,27,10,30,943.0,117.0,2.7,26.0,916.0,767.86,573.8
2016,4,27,10,45,949.0,118.0,2.65,26.5,945.0,816.46,604.32
2016,4,27,11,0,955.0,119.0,2.6,27.0,974.0,862.77,632.63
2016,4,27,11,15,958.0,120.0,2.6,27.0,995.0,904.14,658.9
2016,4,27,11,30,961.0,121.0,2.6,27.0,1016.0,942.6,683.11
2016,4,27,11,45,965.5,119.5,2.6,27.5,1029.5,976.99,703.15
2016,4,27,12,0,970.0,118.0,2.6,28.0,1043.0,1008.23,721.04
2016,4,27,12,15,970.0,118.0,2.6,28.0,1046.0,1033.39,736.47
2016,4,27,12,30,970.0,118.0,2.6,28.0,1049.0,1054.95,749.71
2016,4,27,12,45,968.0,117.5,2.6,28.5,1044.0,1070.38,757.7
2016,4,27,13,0,966.0,117.0,2.6,29.0,1039.0,1081.96,763.42
2016,4,27,13,15,963.0,116.5,2.55,29.0,1025.0,1088.65,767.22
2016,4,27,13,30,960.0,116.0,2.5,29.0,1011.0,1091.38,768.74
2016,4,27,13,45,955.0,115.0,2.5,29.0,988.5,1087.61,766.99
2016,4,27,14,0,950.0,114.0,2.5,29.0,966.0,1079.9,763.0
2016,4,27,14,15,943.0,112.5,2.4,28.5,935.5,1065.79,755.59
2016,4,27,14,30,936.0,111.0,2.3,28.0,905.0,1047.92,745.97
2016,4,27,14,45,924.5,110.0,2.25,28.0,866.5,1022.61,730.86
2016,4,27,15,0,913.0,109.0,2.2,28.0,828.0,993.99,713.77
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.0,959.71,691.46
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,922.59,667.32
2016,4,27,15,45,870.0,102.0,1.65,28.0,690.0,878.65,639.27
2016,4,27,16,0,852.0,100.0,1.5,28.0,640.0,839.04,613.96
2016,4,27,16,15,830.5,96.5,1.35,28.0,586.0,786.62,579.92
2016,4,27,16,30,809.0,93.0,1.2,28.0,532.0,733.07,544.85
2016,4,27,16,45,776.5,89.0,1.1,28.0,474.5,670.31,503.45
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,608.11,460.45
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,542.31,413.32
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,476.57,364.62
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,399.21,305.52
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,327.71,248.75
2016,4,27,18,15,434.0,49.5,0.45,25.5,133.0,246.02,183.4
2016,4,27,18,30,337.0,39.0,0.5,25.0,81.0,174.96,124.55
2016,4,27,18,45,168.5,19.5,0.6,24.5,40.5,82.66,43.66
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.45,14.5,38.5,17.12,6.54
2016,4,28,6,30,261.0,44.0,1.7,15.0,77.0,33.95,23.7
2016,4,28,6,45,354.0,58.0,2.0,16.0,127.0,43.75,32.87
2016,4,28,7,0,447.0,72.0,2.3,17.0,177.0,54.16,42.26
2016,4,28,7,15,509.5,81.5,2.45,18.0,232.0,58.65,46.14
2016,4,28,7,30,572.0,91.0,2.6,19.0,287.0,67.18,53.35
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.0,113.91,66.68
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,166.64,102.09
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.0,221.07,145.82
2016,4,28,8,30,729.0,115.0,3.5,22.0,511.0,278.94,194.95
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.0,336.41,244.09
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,399.51,296.75
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,457.5,345.33
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,516.18,393.12
2016,4,28,9,45,826.5,132.5,4.2,24.5,755.5,572.01,436.85
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,627.56,479.06
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,679.64,517.29
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,729.64,552.97
2016,4,28,10,45,863.0,143.0,4.35,26.5,897.0,775.57,584.36
2016,4,28,11,0,868.0,146.0,4.4,27.0,925.0,819.41,612.83
2016,4,28,11,15,872.0,147.0,4.4,27.0,945.5,858.35,638.69
2016,4,28,11,30,876.0,148.0,4.4,27.0,966.0,894.76,662.68
2016,4,28,11,45,875.5,150.5,4.45,27.0,977.0,925.86,683.24
2016,4,28,12,0,875.0,153.0,4.5,27.0,988.0,953.91,701.78
2016,4,28,12,15,875.0,153.5,4.45,27.0,991.5,977.45,716.83
2016,4,28,12,30,875.0,154.0,4.4,27.0,995.0,997.81,729.81
2016,4,28,12,45,864.5,159.0,4.4,27.5,987.0,1008.88,735.57
2016,4,28,13,0,854.0,164.0,4.4,28.0,979.0,1025.94,745.38
2016,4,28,13,15,849.0,163.0,4.35,28.0,965.0,1029.9,747.87
2016,4,28,13,30,844.0,162.0,4.3,28.0,951.0,1030.22,748.2
2016,4,28,13,45,825.0,168.5,4.25,28.0,925.0,1020.6,742.21
2016,4,28,14,0,806.0,175.0,4.2,28.0,899.0,1007.54,734.15
2016,4,28,14,15,540.0,293.5,4.15,28.0,772.0,865.0,636.66
2016,4,28,14,30,274.0,412.0,4.1,28.0,645.0,712.55,525.41
2016,4,28,14,45,168.5,385.0,4.05,28.0,526.5,567.08,422.39
2016,4,28,15,0,63.0,358.0,4.0,28.0,408.0,423.97,317.31
2016,4,28,15,15,151.5,347.0,3.95,27.5,458.0,507.42,382.79
2016,4,28,15,30,240.0,336.0,3.9,27.0,508.0,573.18,434.09
2016,4,28,15,45,189.5,314.5,3.85,27.0,445.0,500.44,380.75
2016,4,28,16,0,139.0,293.0,3.8,27.0,382.0,430.16,328.9
2016,4,28,16,15,155.5,267.0,3.65,26.5,358.5,411.33,317.11
2016,4,28,16,30,172.0,241.0,3.5,26.0,335.0,390.56,303.44
2016,4,28,16,45,221.5,209.5,3.35,26.0,317.5,385.01,301.24
2016,4,28,17,0,271.0,178.0,3.2,26.0,300.0,383.83,301.73
2016,4,28,17,15,216.5,166.5,3.0,25.5,255.5,316.54,249.71
2016,4,28,17,30,162.0,155.0,2.8,25.0,211.0,264.38,208.6
2016,4,28,17,45,155.0,130.5,2.65,25.0,176.0,226.61,178.25
2016,4,28,18,0,148.0,106.0,2.5,25.0,141.0,189.24,147.28
2016,4,28,18,15,103.0,76.0,2.55,24.5,97.0,129.68,98.29
2016,4,28,18,30,58.0,46.0,2.6,24.0,53.0,74.05,52.35
2016,4,28,18,45,30.0,24.5,2.7,23.5,28.0,37.67,18.82
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.31,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.81,0.0
2016,4,29,6,15,61.5,26.0,2.8,21.5,34.0,21.53,9.84
2016,4,29,6,30,117.0,48.0,2.9,22.0,64.0,38.64,26.92
2016,4,29,6,45,167.0,73.0,3.05,22.5,106.5,57.25,43.51
2016,4,29,7,0,217.0,98.0,3.2,23.0,149.0,75.11,59.17
2016,4,29,7,15,155.5,122.5,3.55,23.0,164.0,95.75,76.99
2016,4,29,7,30,94.0,147.0,3.9,23.0,179.0,119.22,96.89
2016,4,29,7,45,114.0,168.5,4.25,23.5,214.5,141.77,106.08
2016,4,29,8,0,134.0,190.0,4.6,24.0,250.0,172.08,128.06
2016,4,29,8,15,68.5,178.5,4.75,24.5,209.5,167.84,126.99
2016,4,29,8,30,3.0,167.0,4.9,25.0,169.0,151.93,116.3
2016,4,29,8,45,24.5,216.0,5.1,25.5,231.5,201.93,154.47
2016,4,29,9,0,46.0,265.0,5.3,26.0,294.0,249.79,190.6
2016,4,29,9,15,23.0,201.5,5.35,26.0,216.0,191.66,145.63
2016,4,29,9,30,0.0,138.0,5.4,26.0,138.0,127.94,95.77
2016,4,29,9,45,1.0,145.0,5.45,26.5,146.0,135.08,100.98
2016,4,29,10,0,2.0,152.0,5.5,27.0,154.0,142.35,106.22
2016,4,29,10,15,14.5,241.5,5.45,27.0,254.5,232.63,175.55
2016,4,29,10,30,27.0,331.0,5.4,27.0,355.0,323.59,243.92
2016,4,29,10,45,313.0,317.5,5.4,27.5,599.0,528.24,400.83
2016,4,29,11,0,599.0,304.0,5.4,28.0,843.0,757.57,568.24
2016,4,29,11,15,445.0,382.5,5.35,28.0,788.5,731.5,544.88
2016,4,29,11,30,291.0,461.0,5.3,28.0,734.0,691.25,512.15
2016,4,29,11,45,192.5,469.5,5.25,28.5,651.5,622.61,460.34
2016,4,29,12,0,94.0,478.0,5.2,29.0,569.0,544.94,401.56
2016,4,29,12,15,52.5,345.5,5.15,29.0,396.5,382.07,283.99
2016,4,29,12,30,11.0,213.0,5.1,29.0,224.0,211.29,156.59
2016,4,29,12,45,110.5,353.0,5.05,29.0,459.0,460.4,343.91
2016,4,29,13,0,210.0,493.0,5.0,29.0,694.0,704.24,517.08
2016,4,29,13,15,219.5,484.5,4.9,29.0,692.5,710.75,520.72
2016,4,29,13,30,229.0,476.0,4.8,29.0,691.0,716.11,524.72
2016,4,29,13,45,281.0,453.0,4.75,29.0,710.5,759.1,556.09
2016,4,29,14,0,333.0,430.0,4.7,29.0,730.0,789.7,578.81
2016,4,29,14,15,238.0,428.0,4.6,28.5,639.0,681.46,503.04
2016,4,29,14,30,143.0,426.0,4.5,28.0,548.0,585.69,434.59
2016,4,29,14,45,157.5,407.5,4.4,28.0,536.5,580.25,432.28
2016,4,29,15,0,172.0,389.0,4.3,28.0,525.0,573.45,428.66
2016,4,29,15,15,266.0,349.0,4.1,28.0,547.0,627.9,470.9
2016,4,29,15,30,360.0,309.0,3.9,28.0,569.0,663.54,499.25
2016,4,29,15,45,271.0,301.5,3.75,28.0,489.5,568.66,430.07
2016,4,29,16,0,182.0,294.0,3.6,28.0,410.0,466.85,355.17
2016,4,29,16,15,211.0,292.5,3.35,27.5,416.5,484.13,370.06
2016,4,29,16,30,240.0,291.0,3.1,27.0,423.0,499.1,382.62
2016,4,29,16,45,219.0,239.5,2.9,27.0,350.0,417.42,322.77
2016,4,29,17,0,198.0,188.0,2.7,27.0,277.0,336.6,262.56
2016,4,29,17,15,136.5,176.0,2.55,26.5,233.5,277.88,217.24
2016,4,29,17,30,75.0,164.0,2.4,26.0,190.0,217.97,170.16
2016,4,29,17,45,87.0,136.0,2.25,26.0,161.0,191.25,149.11
2016,4,29,18,0,99.0,108.0,2.1,26.0,132.0,168.93,130.57
2016,4,29,18,15,66.0,74.5,2.05,25.5,88.5,112.47,84.5
2016,4,29,18,30,33.0,41.0,2.0,25.0,45.0,53.81,36.63
2016,4,29,18,45,17.0,21.5,2.0,24.5,23.5,26.19,11.84
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,2.13,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,7.63,0.0
2016,4,30,6,15,121.0,28.5,3.4,14.5,44.0,22.3,11.3
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.78,27.1
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,47.83,36.57
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,57.41,45.31
2016,4,30,7,15,483.5,89.0,3.9,16.5,234.5,63.84,51.01
2016,4,30,7,30,547.0,100.0,4.0,17.0,290.0,76.19,54.42
2016,4,30,7,45,597.5,106.5,4.15,18.0,347.5,121.51,73.85
2016,4,30,8,0,648.0,113.0,4.3,19.0,405.0,173.28,109.21
2016,4,30,8,15,680.0,119.0,4.25,19.5,460.0,227.11,152.88
2016,4,30,8,30,712.0,125.0,4.2,20.0,515.0,284.54,201.87
2016,4,30,8,45,742.0,127.5,4.2,21.0,569.0,341.73,250.75
2016,4,30,9,0,772.0,130.0,4.2,22.0,623.0,401.68,300.99
2016,4,30,9,15,789.0,133.5,4.0,22.5,670.5,462.42,350.96
2016,4,30,9,30,806.0,137.0,3.8,23.0,718.0,520.16,397.03
2016,4,30,9,45,618.0,228.5,3.6,23.5,689.5,541.3,412.86
2016,4,30,10,0,430.0,320.0,3.4,24.0,661.0,543.74,412.53
2016,4,30,10,15,647.5,230.0,3.2,24.0,770.0,631.56,479.75
2016,4,30,10,30,865.0,140.0,3.0,24.0,879.0,735.15,556.59
2016,4,30,10,45,876.0,139.5,2.8,24.5,909.0,782.58,586.88
2016,4,30,11,0,887.0,139.0,2.6,25.0,939.0,828.33,614.59
2016,4,30,11,15,892.0,140.0,2.35,25.0,959.5,868.62,638.72
2016,4,30,11,30,897.0,141.0,2.1,25.0,980.0,906.38,660.48
2016,4,30,11,45,903.0,139.0,1.9,25.5,994.0,939.57,677.79
2016,4,30,12,0,909.0,137.0,1.7,26.0,1008.0,969.94,692.71
2016,4,30,12,15,909.5,137.5,1.6,26.0,1012.0,994.52,706.26
2016,4,30,12,30,910.0,138.0,1.5,26.0,1016.0,1015.8,717.66
2016,4,30,12,45,911.0,136.0,1.4,26.5,1012.0,1031.78,724.28
2016,4,30,13,0,912.0,134.0,1.3,27.0,1008.0,1044.22,728.72
2016,4,30,13,15,909.5,133.5,1.3,27.0,995.0,1051.02,732.98
2016,4,30,13,30,907.0,133.0,1.3,27.0,982.0,1054.09,735.19
2016,4,30,13,45,903.5,131.0,1.35,27.0,961.0,1050.9,734.67
2016,4,30,14,0,900.0,129.0,1.4,27.0,940.0,1043.95,732.05
2016,4,30,14,15,893.5,127.5,1.35,27.0,911.0,1030.83,724.14
2016,4,30,14,30,887.0,126.0,1.3,27.0,882.0,1014.14,714.22
2016,4,30,14,45,880.5,122.5,1.3,27.0,846.5,991.89,701.84
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,966.3,687.46
2016,4,30,15,15,862.0,116.5,1.25,27.0,768.5,933.5,667.81
2016,4,30,15,30,850.0,114.0,1.2,27.0,726.0,905.12,651.0
2016,4,30,15,45,836.5,110.0,1.15,27.0,678.5,863.79,625.79
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,820.28,599.08
2016,4,30,16,15,801.5,102.0,1.05,27.0,578.5,768.45,566.57
2016,4,30,16,30,780.0,98.0,1.0,27.0,526.0,715.6,532.93
2016,4,30,16,45,754.0,93.0,0.95,27.0,471.0,657.71,495.2
2016,4,30,17,0,728.0,88.0,0.9,27.0,416.0,602.22,456.91
2016,4,30,17,15,687.5,82.0,0.85,26.5,358.5,534.77,409.31
2016,4,30,17,30,647.0,76.0,0.8,26.0,301.0,469.62,361.58
2016,4,30,17,45,590.0,68.5,0.8,25.5,245.0,396.98,306.46
2016,4,30,18,0,533.0,61.0,0.8,25.0,189.0,329.28,252.7
2016,4,30,18,15,440.5,51.0,0.85,24.0,138.0,249.92,188.66
2016,4,30,18,30,348.0,41.0,0.9,23.0,87.0,180.57,130.71
2016,4,30,18,45,203.5,25.5,0.95,22.5,49.5,100.62,59.68
2016,4,30,19,0,59.0,10.0,1.0,22.0,12.0,22.85,0.0
2016,4,30,19,15,29.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,10.48,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,47.5,22.27,11.61
2016,5,1,6,30,279.0,46.0,3.5,16.0,83.0,35.36,24.94
2016,5,1,6,45,363.0,59.0,3.75,17.0,132.0,44.29,33.27
2016,5,1,7,0,447.0,72.0,4.0,18.0,181.0,53.5,41.53
2016,5,1,7,15,223.5,82.0,4.1,18.5,136.5,63.57,50.35
2016,5,1,7,30,0.0,92.0,4.2,19.0,92.0,83.38,64.26
2016,5,1,7,45,89.5,141.0,4.35,19.5,182.0,121.52,92.03
2016,5,1,8,0,179.0,190.0,4.5,20.0,272.0,178.89,133.61
2016,5,1,8,15,89.5,171.5,4.5,20.0,212.5,162.54,124.07
2016,5,1,8,30,0.0,153.0,4.5,20.0,153.0,139.26,108.41
2016,5,1,8,45,0.0,153.5,4.55,20.5,153.5,140.56,108.88
2016,5,1,9,0,0.0,154.0,4.6,21.0,154.0,141.62,109.17
2016,5,1,9,15,20.5,227.0,4.55,21.5,242.0,215.61,166.99
2016,5,1,9,30,41.0,300.0,4.5,22.0,330.0,287.78,222.16
2016,5,1,9,45,20.5,195.5,4.5,22.5,210.5,190.04,145.66
2016,5,1,10,0,0.0,91.0,4.5,23.0,91.0,84.97,62.4
2016,5,1,10,15,45.0,251.5,4.5,23.0,290.5,260.57,200.28
2016,5,1,10,30,90.0,412.0,4.5,23.0,490.0,439.86,335.24
2016,5,1,10,45,107.0,433.0,4.5,23.0,528.5,478.74,363.4
2016,5,1,11,0,124.0,454.0,4.5,23.0,567.0,520.25,393.72
2016,5,1,11,15,165.0,466.5,4.5,23.0,620.0,574.73,433.9
2016,5,1,11,30,206.0,479.0,4.5,23.0,673.0,631.92,475.56
2016,5,1,11,45,190.0,487.0,4.5,23.5,667.5,636.44,476.98
2016,5,1,12,0,174.0,495.0,4.5,24.0,662.0,639.45,477.55
2016,5,1,12,15,100.5,437.5,4.5,24.0,534.5,516.66,388.05
2016,5,1,12,30,27.0,380.0,4.5,24.0,407.0,394.11,296.61
2016,5,1,12,45,24.0,363.0,4.5,24.0,386.5,368.48,278.01
2016,5,1,13,0,21.0,346.0,4.5,24.0,366.0,350.18,264.5
2016,5,1,13,15,161.0,402.5,4.55,24.0,553.5,568.06,429.4
2016,5,1,13,30,301.0,459.0,4.6,24.0,741.0,780.61,582.4
2016,5,1,13,45,317.0,444.5,4.65,24.0,736.0,785.6,586.06
2016,5,1,14,0,333.0,430.0,4.7,24.0,731.0,788.74,589.7
2016,5,1,14,15,553.5,304.0,4.7,23.5,785.5,887.93,668.0
2016,5,1,14,30,774.0,178.0,4.7,23.0,840.0,965.98,726.71
2016,5,1,14,45,734.5,191.5,4.75,23.0,798.5,937.52,708.19
2016,5,1,15,0,695.0,205.0,4.8,23.0,757.0,901.62,685.16
2016,5,1,15,15,625.0,221.0,4.75,23.0,697.5,838.42,641.53
2016,5,1,15,30,555.0,237.0,4.7,23.0,638.0,772.31,594.26
2016,5,1,15,45,467.0,247.5,4.7,23.0,569.5,691.01,535.21
2016,5,1,16,0,379.0,258.0,4.7,23.0,501.0,602.33,469.8
2016,5,1,16,15,329.5,244.5,4.55,22.5,443.0,535.2,420.69
2016,5,1,16,30,280.0,231.0,4.4,22.0,385.0,470.82,372.62
2016,5,1,16,45,294.5,202.5,4.3,22.0,349.5,438.43,349.2
2016,5,1,17,0,309.0,174.0,4.2,22.0,314.0,403.65,323.32
2016,5,1,17,15,270.0,159.0,3.95,21.5,269.5,348.92,280.53
2016,5,1,17,30,231.0,144.0,3.7,21.0,225.0,297.56,239.55
2016,5,1,17,45,197.0,121.5,3.5,21.0,181.5,243.6,195.33
2016,5,1,18,0,163.0,99.0,3.3,21.0,138.0,186.23,147.54
2016,5,1,18,15,119.0,75.0,3.3,20.5,99.5,133.76,103.34
2016,5,1,18,30,75.0,51.0,3.3,20.0,61.0,85.7,62.6
2016,5,1,18,45,37.5,28.5,3.3,19.5,33.5,45.27,26.17
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.91,0.0
2016,5,2,6,15,0.0,8.0,4.95,13.0,8.0,7.4,0.24
2016,5,2,6,30,0.0,14.0,5.1,13.0,14.0,12.97,5.72
2016,5,2,6,45,0.0,22.0,5.3,13.0,22.0,20.39,12.57
2016,5,2,7,0,0.0,30.0,5.5,13.0,30.0,27.83,19.4
2016,5,2,7,15,0.0,39.5,5.55,13.0,39.5,36.67,27.39
2016,5,2,7,30,0.0,49.0,5.6,13.0,49.0,45.53,33.51
2016,5,2,7,45,0.0,58.0,5.65,13.5,58.0,53.93,40.49
2016,5,2,8,0,0.0,67.0,5.7,14.0,67.0,62.34,47.37
2016,5,2,8,15,0.0,72.5,5.7,14.0,72.5,67.49,51.51
2016,5,2,8,30,0.0,78.0,5.7,14.0,78.0,72.64,55.63
2016,5,2,8,45,0.0,95.5,5.7,14.5,95.5,88.93,68.88
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,104.91,81.7
2016,5,2,9,15,0.0,72.0,5.6,15.0,72.0,67.11,50.24
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,28.87,18.41
2016,5,2,9,45,0.0,60.5,5.45,15.0,60.5,56.42,41.18
2016,5,2,10,0,0.0,90.0,5.4,15.0,90.0,84.04,63.78
2016,5,2,10,15,0.0,93.5,5.25,15.0,93.5,87.3,66.31
2016,5,2,10,30,0.0,97.0,5.1,15.0,97.0,90.58,68.86
2016,5,2,10,45,2.0,128.0,5.0,15.0,130.5,120.93,93.47
2016,5,2,11,0,4.0,159.0,4.9,15.0,164.0,151.53,118.07
2016,5,2,11,15,5.5,168.0,4.85,15.0,174.0,161.5,125.99
2016,5,2,11,30,7.0,177.0,4.8,15.0,184.0,171.62,134.03
2016,5,2,11,45,8.0,178.0,4.75,15.5,186.0,173.91,135.56
2016,5,2,12,0,9.0,179.0,4.7,16.0,188.0,176.23,137.13
2016,5,2,12,15,62.0,335.5,4.75,16.0,396.0,380.95,298.83
2016,5,2,12,30,115.0,492.0,4.8,16.0,604.0,589.14,455.88
2016,5,2,12,45,63.0,356.0,4.85,16.0,417.5,407.94,318.45
2016,5,2,13,0,11.0,220.0,4.9,16.0,231.0,218.78,170.61
2016,5,2,13,15,99.5,350.0,4.9,16.0,444.0,452.98,355.75
2016,5,2,13,30,188.0,480.0,4.9,16.0,657.0,677.87,524.58
2016,5,2,13,45,99.0,345.0,4.9,16.5,438.0,452.05,353.44
2016,5,2,14,0,10.0,210.0,4.9,17.0,219.0,209.05,162.69
2016,5,2,14,15,10.0,214.0,4.8,17.0,223.0,213.04,166.36
2016,5,2,14,30,10.0,218.0,4.7,17.0,227.0,217.04,169.71
2016,5,2,14,45,12.0,236.5,4.6,17.5,246.5,237.28,185.64
2016,5,2,15,0,14.0,255.0,4.5,18.0,266.0,257.78,201.67
2016,5,2,15,15,7.0,183.0,4.35,18.0,188.5,180.16,140.47
2016,5,2,15,30,0.0,111.0,4.2,18.0,111.0,103.95,79.37
2016,5,2,15,45,0.5,137.5,4.1,18.0,138.0,130.03,100.79
2016,5,2,16,0,1.0,164.0,4.0,18.0,165.0,156.74,122.64
2016,5,2,16,15,0.5,149.0,3.8,17.5,149.5,141.84,111.13
2016,5,2,16,30,0.0,134.0,3.6,17.0,134.0,126.97,99.59
2016,5,2,16,45,0.0,110.0,3.45,17.0,110.0,103.58,80.73
2016,5,2,17,0,0.0,86.0,3.3,17.0,86.0,80.28,61.73
2016,5,2,17,15,0.0,74.0,3.0,16.5,74.0,68.87,52.54
2016,5,2,17,30,0.0,62.0,2.7,16.0,62.0,57.66,43.36
2016,5,2,17,45,227.5,66.5,2.4,16.0,122.0,202.83,166.49
2016,5,2,18,0,455.0,71.0,2.1,16.0,182.0,304.06,245.49
2016,5,2,18,15,368.5,58.5,1.8,15.5,133.0,226.64,178.49
2016,5,2,18,30,282.0,46.0,1.5,15.0,84.0,161.94,121.95
2016,5,2,18,45,165.0,28.5,1.2,14.5,48.0,92.64,59.15
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,21.35,0.0
2016,5,2,19,15,24.0,5.5,0.9,14.0,6.0,0.0,0.0
