Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,12.39,0.0
2016,5,3,6,15,230.0,28.0,1.85,10.5,55.5,22.26,12.53
2016,5,3,6,30,372.0,43.0,2.0,11.0,95.0,33.62,24.09
2016,5,3,6,45,467.0,52.5,2.15,12.0,148.5,39.28,29.58
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,44.68,34.54
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,47.65,37.19
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,61.2,39.06
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.0,112.34,61.82
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,172.71,104.99
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,230.11,152.8
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,290.41,205.49
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,350.31,258.39
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,411.59,311.43
2016,5,3,9,15,867.0,103.0,3.2,18.5,698.5,475.07,364.55
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,534.75,413.08
2016,5,3,9,45,892.5,108.5,3.2,19.5,789.5,591.46,457.76
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,647.36,500.31
2016,5,3,10,15,911.5,113.0,3.2,20.0,868.0,700.44,540.48
2016,5,3,10,30,920.0,115.0,3.2,20.0,904.0,752.0,578.53
2016,5,3,10,45,925.0,117.0,3.2,20.5,932.5,799.22,609.56
2016,5,3,11,0,930.0,119.0,3.2,21.0,961.0,844.15,638.54
2016,5,3,11,15,934.0,120.0,3.2,21.0,982.0,884.88,665.54
2016,5,3,11,30,938.0,121.0,3.2,21.0,1003.0,922.88,690.51
2016,5,3,11,45,941.5,120.5,3.2,21.5,1016.0,956.15,710.79
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,986.34,728.91
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,1010.98,744.73
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,1032.19,758.37
2016,5,3,12,45,945.0,120.0,3.2,22.5,1031.5,1048.41,767.35
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,1060.97,774.05
2016,5,3,13,15,941.0,119.5,3.2,23.0,1013.5,1067.28,778.35
2016,5,3,13,30,938.0,119.0,3.2,23.0,1000.0,1069.75,780.36
2016,5,3,13,45,933.0,118.0,3.2,23.5,978.5,1065.86,776.91
2016,5,3,14,0,928.0,117.0,3.2,24.0,957.0,1058.14,771.19
2016,5,3,14,15,921.0,115.5,3.15,24.0,927.5,1044.14,762.65
2016,5,3,14,30,914.0,114.0,3.1,24.0,898.0,1026.51,751.91
2016,5,3,14,45,905.0,112.0,3.1,24.0,861.0,1002.89,737.79
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,975.98,721.57
2016,5,3,15,15,884.0,108.0,3.1,23.5,781.0,943.17,702.78
2016,5,3,15,30,872.0,106.0,3.1,23.0,738.0,907.59,681.98
2016,5,3,15,45,857.0,103.0,3.1,23.0,689.5,865.77,655.4
2016,5,3,16,0,842.0,100.0,3.1,23.0,641.0,827.99,631.4
2016,5,3,16,15,821.5,96.5,3.0,22.5,588.5,776.93,598.36
2016,5,3,16,30,801.0,93.0,2.9,22.0,536.0,724.73,564.02
2016,5,3,16,45,772.5,89.0,2.8,22.0,480.0,665.44,522.79
2016,5,3,17,0,744.0,85.0,2.7,22.0,424.0,606.37,479.7
2016,5,3,17,15,705.5,79.5,2.4,21.0,366.5,542.17,431.82
2016,5,3,17,30,667.0,74.0,2.1,20.0,309.0,477.98,382.31
2016,5,3,17,45,608.0,67.5,1.8,19.5,252.5,404.57,323.11
2016,5,3,18,0,549.0,61.0,1.5,19.0,196.0,336.25,266.05
2016,5,3,18,15,461.0,51.0,1.45,18.0,144.5,257.92,200.46
2016,5,3,18,30,373.0,41.0,1.4,17.0,93.0,189.05,141.03
2016,5,3,18,45,230.5,26.5,1.35,16.5,54.0,110.24,70.9
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,31.37,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,13.34,0.0
2016,5,4,6,15,208.0,29.5,2.4,13.5,55.0,22.97,13.11
2016,5,4,6,30,341.0,45.0,2.7,14.0,94.0,35.3,25.27
2016,5,4,6,45,432.5,56.0,3.05,15.0,146.5,42.2,31.78
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,48.71,37.67
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,52.26,40.8
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,66.93,43.12
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.0,116.76,65.84
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,171.69,104.45
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,232.96,154.77
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,292.68,206.17
2016,5,4,8,45,804.5,108.0,3.7,21.0,593.0,351.86,257.23
2016,5,4,9,0,826.0,112.0,3.8,22.0,646.0,412.7,308.56
2016,5,4,9,15,842.5,115.0,3.8,22.5,694.5,471.85,357.68
2016,5,4,9,30,859.0,118.0,3.8,23.0,743.0,531.5,405.59
2016,5,4,9,45,870.5,121.0,3.85,23.5,786.0,590.63,451.58
2016,5,4,10,0,882.0,124.0,3.9,24.0,829.0,646.45,493.76
2016,5,4,10,15,891.0,126.0,3.9,24.5,865.5,698.84,532.09
2016,5,4,10,30,900.0,128.0,3.9,25.0,902.0,749.81,568.29
2016,5,4,10,45,906.5,129.5,3.9,25.5,931.0,796.82,599.37
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,841.72,628.11
2016,5,4,11,15,918.0,132.5,3.85,26.0,981.5,883.09,655.11
2016,5,4,11,30,923.0,134.0,3.8,26.0,1003.0,921.86,680.14
2016,5,4,11,45,929.5,131.5,3.8,26.0,1017.0,955.52,701.89
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,986.29,721.68
2016,5,4,12,15,937.0,129.5,3.8,26.0,1035.0,1011.68,737.94
2016,5,4,12,30,938.0,130.0,3.8,26.0,1039.0,1033.73,752.07
2016,5,4,12,45,937.5,129.5,3.8,26.5,1034.5,1049.89,760.95
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,1062.44,767.6
2016,5,4,13,15,934.0,128.0,3.8,27.0,1017.0,1068.27,771.58
2016,5,4,13,30,931.0,127.0,3.8,27.0,1004.0,1070.3,773.3
2016,5,4,13,45,927.5,125.5,3.8,27.0,983.0,1067.48,772.07
2016,5,4,14,0,924.0,124.0,3.8,27.0,962.0,1060.84,768.56
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.5,1047.45,760.47
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,1030.43,750.2
2016,5,4,14,45,902.5,119.0,3.7,27.0,866.5,1007.42,736.48
2016,5,4,15,0,894.0,117.0,3.7,27.0,830.0,981.11,720.66
2016,5,4,15,15,882.5,114.5,3.6,26.5,787.0,948.35,701.32
2016,5,4,15,30,871.0,112.0,3.5,26.0,744.0,912.79,680.03
2016,5,4,15,45,857.0,108.0,3.45,26.0,696.0,877.45,657.73
2016,5,4,16,0,843.0,104.0,3.4,26.0,648.0,832.94,628.99
2016,5,4,16,15,822.0,100.5,3.15,25.5,595.0,781.48,595.3
2016,5,4,16,30,801.0,97.0,2.9,25.0,542.0,728.91,560.37
2016,5,4,16,45,776.0,92.0,2.65,25.0,486.0,671.01,520.01
2016,5,4,17,0,751.0,87.0,2.4,25.0,430.0,613.02,477.66
2016,5,4,17,15,712.5,81.5,2.1,24.0,372.5,548.61,430.38
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,484.09,381.41
2016,5,4,17,45,620.0,68.5,1.55,22.5,258.5,411.74,324.11
2016,5,4,18,0,566.0,61.0,1.3,22.0,202.0,343.95,268.4
2016,5,4,18,15,475.0,51.5,1.25,21.0,149.0,264.03,202.58
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,193.85,142.96
2016,5,4,18,45,239.0,28.0,1.2,19.5,56.5,114.15,73.53
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,34.66,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.0,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,136.0,15.0,1.1,15.0,20.0,11.94,0.0
2016,5,5,6,15,280.5,28.0,1.3,16.0,62.0,22.04,12.38
2016,5,5,6,30,425.0,41.0,1.5,17.0,104.0,31.53,21.74
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,36.89,26.78
2016,5,5,7,0,592.0,59.0,1.9,19.0,210.0,41.98,31.33
2016,5,5,7,15,645.0,65.5,1.85,19.5,267.0,44.71,33.69
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,60.37,35.78
2016,5,5,7,45,732.0,77.5,1.8,20.5,381.0,117.36,63.53
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,173.82,103.23
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.0,231.21,149.81
2016,5,5,8,30,817.0,91.0,1.8,23.0,548.0,291.22,200.48
2016,5,5,8,45,832.0,96.0,1.8,24.0,599.5,351.05,251.12
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,411.74,301.03
2016,5,5,9,15,860.5,104.0,1.75,25.0,698.0,474.14,351.54
2016,5,5,9,30,874.0,107.0,1.7,25.0,745.0,532.58,397.51
2016,5,5,9,45,881.0,111.0,1.7,25.5,786.0,588.08,439.18
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,642.46,478.51
2016,5,5,10,15,895.5,117.0,1.7,26.0,862.0,694.02,515.58
2016,5,5,10,30,903.0,119.0,1.7,26.0,897.0,744.0,550.56
2016,5,5,10,45,905.0,122.5,1.7,26.5,923.5,789.46,578.87
2016,5,5,11,0,907.0,126.0,1.7,27.0,950.0,832.46,604.95
2016,5,5,11,15,910.5,127.0,1.7,27.0,970.0,871.8,629.54
2016,5,5,11,30,914.0,128.0,1.7,27.0,990.0,908.46,652.22
2016,5,5,11,45,919.0,126.0,1.75,27.5,1002.5,940.84,671.32
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,970.29,688.5
2016,5,5,12,15,923.5,124.0,1.85,28.0,1018.0,993.41,703.09
2016,5,5,12,30,923.0,124.0,1.9,28.0,1021.0,1013.15,715.71
2016,5,5,12,45,921.0,124.0,2.0,28.5,1015.5,1027.98,724.57
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,1039.23,731.33
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.5,1044.82,735.59
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,1046.68,737.72
2016,5,5,13,45,907.0,121.5,2.25,29.0,961.0,1042.28,736.12
2016,5,5,14,0,902.0,120.0,2.3,29.0,939.0,1034.16,732.38
2016,5,5,14,15,674.0,234.0,2.3,29.0,835.0,936.26,671.35
2016,5,5,14,30,446.0,348.0,2.3,29.0,731.0,821.38,592.1
2016,5,5,14,45,341.5,366.0,2.35,29.0,652.5,723.77,526.81
2016,5,5,15,0,237.0,384.0,2.4,29.0,574.0,627.34,460.15
2016,5,5,15,15,451.0,290.0,2.4,28.5,627.0,744.49,549.12
2016,5,5,15,30,665.0,196.0,2.4,28.0,680.0,830.1,613.6
2016,5,5,15,45,514.0,230.5,2.4,28.0,590.0,711.77,530.79
2016,5,5,16,0,363.0,265.0,2.4,28.0,500.0,595.12,447.87
2016,5,5,16,15,406.0,230.5,2.3,27.5,472.5,590.14,447.75
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,569.41,435.64
2016,5,5,16,45,374.0,187.5,2.15,27.0,380.5,476.9,368.13
2016,5,5,17,0,299.0,179.0,2.1,27.0,316.0,401.47,311.79
2016,5,5,17,15,283.5,157.5,1.85,26.0,274.0,354.4,277.36
2016,5,5,17,30,268.0,136.0,1.6,25.0,232.0,308.11,242.31
2016,5,5,17,45,249.5,113.5,1.35,24.5,190.5,260.05,204.29
2016,5,5,18,0,231.0,91.0,1.1,24.0,149.0,213.36,166.22
2016,5,5,18,15,194.0,70.5,1.1,23.5,110.5,163.18,124.59
2016,5,5,18,30,157.0,50.0,1.1,23.0,72.0,116.79,85.27
2016,5,5,18,45,78.5,31.5,1.1,22.5,42.5,65.02,41.11
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,8.0,1.05,14.5,10.5,7.63,0.0
2016,5,6,6,0,118.0,16.0,1.1,15.0,21.0,12.62,0.0
2016,5,6,6,15,254.5,30.0,1.3,15.5,61.5,23.78,13.99
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,34.11,24.11
2016,5,6,6,45,471.0,54.5,1.7,17.0,154.5,40.63,30.19
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,46.77,35.68
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,50.02,38.5
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,66.61,41.01
2016,5,6,7,45,699.5,86.0,2.05,20.0,377.0,117.76,65.04
2016,5,6,8,0,737.0,92.0,2.1,21.0,434.0,173.48,104.26
2016,5,6,8,15,764.5,96.5,2.3,21.5,489.5,234.47,154.02
2016,5,6,8,30,792.0,101.0,2.5,22.0,545.0,293.8,204.66
2016,5,6,8,45,815.0,103.5,2.7,23.0,598.0,352.57,254.82
2016,5,6,9,0,838.0,106.0,2.9,24.0,651.0,413.15,305.38
2016,5,6,9,15,853.5,109.0,2.85,24.0,699.0,472.35,354.43
2016,5,6,9,30,869.0,112.0,2.8,24.0,747.0,534.79,404.27
2016,5,6,9,45,882.0,113.0,2.75,24.5,790.0,590.69,447.01
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,646.04,487.84
2016,5,6,10,15,903.5,116.0,2.65,25.0,869.0,698.51,526.23
2016,5,6,10,30,912.0,118.0,2.6,25.0,905.0,749.48,562.5
2016,5,6,10,45,919.5,118.5,2.55,25.5,934.0,796.63,592.3
2016,5,6,11,0,927.0,119.0,2.5,26.0,963.0,841.72,620.08
2016,5,6,11,15,931.0,120.0,2.45,26.0,983.5,882.11,645.55
2016,5,6,11,30,935.0,121.0,2.4,26.0,1004.0,919.8,668.99
2016,5,6,11,45,944.5,116.5,2.35,26.5,1018.5,954.36,688.84
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,986.12,706.67
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.0,1010.74,721.24
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,1031.91,733.68
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,1048.07,741.55
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,1060.55,747.2
2016,5,6,13,15,952.5,109.5,2.1,28.0,1018.5,1067.26,751.52
2016,5,6,13,30,950.0,109.0,2.1,28.0,1005.0,1070.11,753.65
2016,5,6,13,45,944.5,108.5,2.1,28.0,983.0,1066.07,751.71
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,1058.19,747.61
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,1045.03,740.99
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,1028.2,732.21
2016,5,6,14,45,914.5,105.5,2.25,28.0,865.0,1003.54,718.53
2016,5,6,15,0,903.0,105.0,2.3,28.0,828.0,975.67,702.84
2016,5,6,15,15,891.5,103.0,2.4,27.5,785.0,943.17,685.92
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,907.87,666.87
2016,5,6,15,45,861.5,100.0,2.65,27.0,693.5,865.04,641.5
2016,5,6,16,0,843.0,99.0,2.8,27.0,645.0,826.4,618.51
2016,5,6,16,15,823.0,95.5,2.75,26.5,592.5,775.82,586.76
2016,5,6,16,30,803.0,92.0,2.7,26.0,540.0,724.07,553.66
2016,5,6,16,45,773.0,89.0,2.65,26.0,484.0,664.9,513.5
2016,5,6,17,0,743.0,86.0,2.6,26.0,428.0,606.09,471.49
2016,5,6,17,15,705.5,80.5,2.35,25.0,371.5,542.65,425.21
2016,5,6,17,30,668.0,75.0,2.1,24.0,315.0,479.17,377.25
2016,5,6,17,45,616.0,68.0,1.9,23.5,259.0,408.85,321.69
2016,5,6,18,0,564.0,61.0,1.7,23.0,203.0,342.87,267.55
2016,5,6,18,15,480.0,51.5,1.65,22.0,151.0,265.95,204.0
2016,5,6,18,30,396.0,42.0,1.6,21.0,99.0,197.96,146.05
2016,5,6,18,45,266.5,28.0,1.55,20.0,59.0,121.88,80.04
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,52.71,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.67,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,7.63,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.56,0.0
2016,5,7,6,15,177.0,34.0,2.9,16.0,57.0,26.44,16.25
2016,5,7,6,30,282.0,52.0,2.9,16.0,95.0,39.73,28.99
2016,5,7,6,45,360.5,66.0,2.95,16.5,144.5,49.26,37.84
2016,5,7,7,0,439.0,80.0,3.0,17.0,194.0,58.33,46.01
2016,5,7,7,15,494.5,90.0,3.2,17.5,247.5,64.18,51.1
2016,5,7,7,30,550.0,100.0,3.4,18.0,301.0,81.03,54.36
2016,5,7,7,45,597.5,105.5,3.6,19.0,357.0,125.6,75.61
2016,5,7,8,0,645.0,111.0,3.8,20.0,413.0,176.12,111.03
2016,5,7,8,15,674.5,117.0,4.1,20.5,466.5,229.03,154.37
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,285.18,202.47
2016,5,7,8,45,722.5,129.5,4.7,22.0,570.0,341.15,250.66
2016,5,7,9,0,741.0,136.0,5.0,23.0,620.0,398.57,299.17
2016,5,7,9,15,757.5,140.0,5.0,23.5,666.0,457.5,347.84
2016,5,7,9,30,774.0,144.0,5.0,24.0,712.0,513.24,392.75
2016,5,7,9,45,781.5,150.0,5.05,24.5,751.5,566.2,434.34
2016,5,7,10,0,789.0,156.0,5.1,25.0,791.0,618.38,474.1
2016,5,7,10,15,798.5,159.0,5.05,25.0,825.5,668.18,511.79
2016,5,7,10,30,808.0,162.0,5.0,25.0,860.0,716.93,547.81
2016,5,7,10,45,811.5,166.0,5.0,25.5,886.5,760.84,578.62
2016,5,7,11,0,815.0,170.0,5.0,26.0,913.0,802.76,606.41
2016,5,7,11,15,820.0,171.0,5.0,26.0,933.0,840.98,632.26
2016,5,7,11,30,825.0,172.0,5.0,26.0,953.0,876.95,656.43
2016,5,7,11,45,857.5,152.5,5.0,26.5,973.0,909.91,677.07
2016,5,7,12,0,890.0,133.0,5.0,27.0,993.0,946.87,700.25
2016,5,7,12,15,581.5,310.5,4.95,27.0,873.5,861.01,638.16
2016,5,7,12,30,273.0,488.0,4.9,27.0,754.0,748.95,551.18
2016,5,7,12,45,140.0,333.0,4.9,27.5,470.0,467.71,350.47
2016,5,7,13,0,7.0,178.0,4.9,28.0,186.0,174.67,129.22
2016,5,7,13,15,90.0,331.0,4.85,28.0,417.0,423.18,317.6
2016,5,7,13,30,173.0,484.0,4.8,28.0,648.0,665.01,490.61
2016,5,7,13,45,169.0,472.5,4.8,28.0,630.0,652.45,481.14
2016,5,7,14,0,165.0,461.0,4.8,28.0,612.0,638.88,472.15
2016,5,7,14,15,503.5,298.5,4.8,28.0,736.5,829.39,616.63
2016,5,7,14,30,842.0,136.0,4.8,28.0,861.0,976.71,720.24
2016,5,7,14,45,818.5,142.0,4.8,28.0,823.0,957.39,707.44
2016,5,7,15,0,795.0,148.0,4.8,28.0,785.0,927.07,688.37
2016,5,7,15,15,782.0,144.5,4.75,28.0,744.0,894.06,667.14
2016,5,7,15,30,769.0,141.0,4.7,28.0,703.0,858.61,644.19
2016,5,7,15,45,746.0,140.0,4.7,28.0,655.5,818.81,618.42
2016,5,7,16,0,723.0,139.0,4.7,28.0,608.0,774.0,588.89
2016,5,7,16,15,700.5,133.5,4.65,27.5,557.5,723.6,555.93
2016,5,7,16,30,678.0,128.0,4.6,27.0,507.0,672.55,521.71
2016,5,7,16,45,658.5,118.5,4.55,26.5,455.5,618.86,483.97
2016,5,7,17,0,639.0,109.0,4.5,26.0,404.0,564.92,444.97
2016,5,7,17,15,599.5,101.5,4.4,25.5,349.5,500.88,396.75
2016,5,7,17,30,560.0,94.0,4.3,25.0,295.0,439.15,348.89
2016,5,7,17,45,517.0,82.5,4.25,24.5,243.0,374.01,296.87
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,312.42,245.86
2016,5,7,18,15,392.5,59.0,4.0,23.5,142.0,238.69,183.89
2016,5,7,18,30,311.0,47.0,3.8,23.0,93.0,172.29,127.17
2016,5,7,18,45,155.5,32.5,3.65,22.5,55.5,93.81,61.75
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,17.49,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.95,0.0
2016,5,8,6,0,0.0,2.0,3.1,18.0,2.0,1.85,0.0
2016,5,8,6,15,0.0,8.5,3.4,18.0,8.5,7.87,0.86
2016,5,8,6,30,0.0,15.0,3.7,18.0,15.0,13.89,6.41
2016,5,8,6,45,0.0,23.0,4.05,18.5,23.0,21.32,13.09
2016,5,8,7,0,0.0,31.0,4.4,19.0,31.0,28.76,19.71
2016,5,8,7,15,0.0,39.5,4.65,19.5,39.5,36.67,26.63
2016,5,8,7,30,0.0,48.0,4.9,20.0,48.0,44.6,31.73
2016,5,8,7,45,0.0,27.5,5.15,20.5,27.5,25.53,15.67
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.49,0.0
2016,5,8,8,15,0.0,42.5,5.3,21.0,42.5,39.51,27.03
2016,5,8,8,30,0.0,78.0,5.2,21.0,78.0,72.65,54.04
2016,5,8,8,45,0.0,82.5,5.15,21.5,82.5,76.88,57.15
2016,5,8,9,0,0.0,87.0,5.1,22.0,87.0,81.11,60.25
2016,5,8,9,15,0.0,76.5,5.0,22.0,76.5,71.32,52.19
2016,5,8,9,30,0.0,66.0,4.9,22.0,66.0,61.54,44.17
2016,5,8,9,45,0.0,86.0,4.8,22.5,86.0,80.27,58.97
2016,5,8,10,0,0.0,106.0,4.7,23.0,106.0,98.84,73.44
2016,5,8,10,15,0.0,70.0,4.6,23.0,70.0,65.37,46.72
2016,5,8,10,30,0.0,34.0,4.5,23.0,34.0,31.73,19.82
2016,5,8,10,45,0.0,69.5,4.45,23.0,69.5,64.96,46.28
2016,5,8,11,0,0.0,105.0,4.4,23.0,105.0,98.12,72.42
2016,5,8,11,15,3.5,140.5,4.35,23.0,144.0,134.18,100.72
2016,5,8,11,30,7.0,176.0,4.3,23.0,183.0,170.64,129.07
2016,5,8,11,45,10.5,220.5,4.25,23.5,231.0,215.96,163.64
2016,5,8,12,0,14.0,265.0,4.2,24.0,279.0,261.8,198.08
2016,5,8,12,15,9.5,211.0,4.05,24.0,221.0,207.32,156.4
2016,5,8,12,30,5.0,157.0,3.9,24.0,163.0,152.36,114.1
2016,5,8,12,45,12.0,243.5,3.8,24.0,255.5,241.65,182.77
2016,5,8,13,0,19.0,330.0,3.7,24.0,348.0,332.27,250.78
2016,5,8,13,15,133.0,403.0,3.6,23.5,529.0,538.6,406.1
2016,5,8,13,30,247.0,476.0,3.5,23.0,710.0,740.49,550.86
2016,5,8,13,45,128.0,335.0,3.45,23.0,456.5,469.46,355.82
2016,5,8,14,0,9.0,194.0,3.4,23.0,203.0,192.48,145.57
2016,5,8,14,15,5.5,170.0,3.6,23.0,175.5,165.93,125.61
2016,5,8,14,30,2.0,146.0,3.8,23.0,148.0,139.44,105.05
2016,5,8,14,45,29.5,252.0,4.0,23.0,276.0,278.17,213.65
2016,5,8,15,0,57.0,358.0,4.2,23.0,404.0,415.8,318.23
2016,5,8,15,15,41.0,317.5,4.7,22.5,350.0,358.31,275.95
2016,5,8,15,30,25.0,277.0,5.2,22.0,296.0,290.25,224.99
2016,5,8,15,45,12.5,197.5,5.7,22.0,207.0,199.36,154.53
2016,5,8,16,0,0.0,118.0,6.2,22.0,118.0,110.73,84.06
2016,5,8,16,15,125.5,179.5,6.15,21.5,250.0,288.38,230.56
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,457.66,366.27
2016,5,8,16,45,125.5,183.0,6.05,21.0,253.5,284.08,227.79
2016,5,8,17,0,0.0,125.0,6.0,21.0,125.0,118.94,92.27
2016,5,8,17,15,0.0,108.0,5.55,21.0,108.0,102.52,79.24
2016,5,8,17,30,0.0,91.0,5.1,21.0,91.0,86.09,65.95
2016,5,8,17,45,0.0,74.5,4.7,21.0,74.5,70.15,52.87
2016,5,8,18,0,0.0,58.0,4.3,21.0,58.0,54.19,39.58
2016,5,8,18,15,0.0,43.0,3.95,20.5,43.0,39.96,27.6
2016,5,8,18,30,0.0,28.0,3.6,20.0,28.0,25.99,15.7
2016,5,8,18,45,0.0,16.5,3.3,19.5,16.5,15.3,6.24
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.62,0.0
2016,5,8,19,15,0.0,2.5,3.0,18.5,2.5,2.38,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,8.1,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,15.06,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,32.08,20.83
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,49.22,36.66
2016,5,9,6,45,256.0,83.5,5.0,20.5,140.0,64.99,50.83
2016,5,9,7,0,309.0,105.0,5.2,21.0,186.0,80.17,64.16
2016,5,9,7,15,229.0,126.5,5.5,21.5,194.5,94.33,76.29
2016,5,9,7,30,149.0,148.0,5.8,22.0,203.0,118.99,90.24
2016,5,9,7,45,102.0,169.0,6.1,22.5,209.5,143.68,108.22
2016,5,9,8,0,55.0,190.0,6.4,23.0,216.0,167.92,128.68
2016,5,9,8,15,151.5,217.0,6.45,23.5,300.5,210.59,158.45
2016,5,9,8,30,248.0,244.0,6.5,24.0,385.0,265.58,199.12
2016,5,9,8,45,437.0,219.0,6.6,24.5,495.0,322.65,240.86
2016,5,9,9,0,626.0,194.0,6.7,25.0,605.0,404.3,303.91
2016,5,9,9,15,646.5,200.0,6.65,25.0,651.5,457.03,347.65
2016,5,9,9,30,667.0,206.0,6.6,25.0,698.0,511.18,391.61
2016,5,9,9,45,700.0,201.0,6.55,25.5,742.5,563.76,432.81
2016,5,9,10,0,733.0,196.0,6.5,26.0,787.0,618.31,474.51
2016,5,9,10,15,744.5,199.5,6.35,26.5,822.5,667.96,511.08
2016,5,9,10,30,756.0,203.0,6.2,27.0,858.0,716.91,546.12
2016,5,9,10,45,781.0,194.0,6.05,27.5,890.0,763.23,578.79
2016,5,9,11,0,806.0,185.0,5.9,28.0,922.0,809.0,609.89
2016,5,9,11,15,811.0,186.5,5.75,28.0,942.0,847.33,635.26
2016,5,9,11,30,816.0,188.0,5.6,28.0,962.0,883.46,658.85
2016,5,9,11,45,845.0,170.5,5.45,28.5,981.0,920.7,681.55
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,949.82,698.4
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,973.22,713.06
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,993.55,725.67
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,1009.87,734.12
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,1022.89,740.41
2016,5,9,13,15,880.0,145.0,4.8,30.0,988.0,1028.39,743.39
2016,5,9,13,30,877.0,144.0,4.7,30.0,975.0,1030.32,744.19
2016,5,9,13,45,876.0,140.5,4.65,30.5,955.0,1028.16,741.5
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,1022.34,736.68
2016,5,9,14,15,868.0,135.5,4.55,31.0,906.0,1008.98,728.6
2016,5,9,14,30,861.0,134.0,4.5,31.0,877.0,992.21,718.45
2016,5,9,14,45,853.0,130.5,4.45,31.0,842.0,969.09,704.25
2016,5,9,15,0,845.0,127.0,4.4,31.0,807.0,942.81,688.04
2016,5,9,15,15,833.0,124.5,4.3,30.5,765.0,918.42,674.24
2016,5,9,15,30,821.0,122.0,4.2,30.0,723.0,883.63,653.4
2016,5,9,15,45,805.5,118.0,4.15,30.0,676.0,841.75,626.56
2016,5,9,16,0,790.0,114.0,4.1,30.0,629.0,797.94,598.2
2016,5,9,16,15,769.5,110.0,3.95,29.5,578.0,748.48,566.37
2016,5,9,16,30,749.0,106.0,3.8,29.0,527.0,698.03,533.35
2016,5,9,16,45,723.0,100.5,3.7,29.0,473.5,643.78,495.89
2016,5,9,17,0,697.0,95.0,3.6,29.0,420.0,587.23,454.72
2016,5,9,17,15,659.0,89.0,3.4,28.0,364.5,523.22,408.27
2016,5,9,17,30,621.0,83.0,3.2,27.0,309.0,461.29,361.73
2016,5,9,17,45,569.0,75.0,3.0,26.5,255.0,392.35,307.41
2016,5,9,18,0,517.0,67.0,2.8,26.0,201.0,327.8,254.72
2016,5,9,18,15,435.0,56.5,2.85,25.5,150.5,253.2,193.05
2016,5,9,18,30,353.0,46.0,2.9,25.0,100.0,187.28,137.23
2016,5,9,18,45,229.0,31.0,2.95,24.5,60.5,112.5,74.35
2016,5,9,19,0,105.0,16.0,3.0,24.0,21.0,47.12,0.0
2016,5,9,19,15,52.5,8.0,3.15,23.5,10.5,16.69,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.1,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.09,0.0
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.0,33.21,21.69
2016,5,10,6,30,178.0,65.0,2.7,22.0,93.0,51.36,38.21
2016,5,10,6,45,266.0,81.5,2.9,22.5,142.5,63.61,49.23
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,71.56,56.24
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.0,78.54,62.12
2016,5,10,7,30,466.0,123.0,3.2,24.0,296.0,98.02,67.12
2016,5,10,7,45,528.0,126.5,3.3,24.5,352.5,138.23,86.35
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,185.31,118.34
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.0,235.79,158.53
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,289.73,203.12
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,342.79,247.27
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,399.06,293.33
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,453.46,337.1
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,508.63,380.09
2016,5,10,9,45,769.5,155.0,3.35,28.5,751.0,564.34,422.23
2016,5,10,10,0,787.0,156.0,3.4,29.0,792.0,617.3,461.26
2016,5,10,10,15,796.0,158.5,3.45,29.0,826.0,666.03,497.15
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,713.65,531.49
2016,5,10,10,45,812.5,162.5,3.55,29.5,887.0,757.92,561.74
2016,5,10,11,0,820.0,164.0,3.6,30.0,914.0,800.5,589.07
2016,5,10,11,15,824.0,165.5,3.65,30.0,933.5,838.32,613.94
2016,5,10,11,30,828.0,167.0,3.7,30.0,953.0,873.82,637.17
2016,5,10,11,45,827.0,170.0,3.8,30.0,963.5,903.83,656.97
2016,5,10,12,0,826.0,173.0,3.9,30.0,974.0,930.98,674.92
2016,5,10,12,15,826.5,173.0,3.95,30.0,977.5,953.72,689.75
2016,5,10,12,30,827.0,173.0,4.0,30.0,981.0,973.46,702.71
2016,5,10,12,45,821.5,175.5,4.05,30.0,975.0,986.69,711.53
2016,5,10,13,0,816.0,178.0,4.1,30.0,969.0,996.59,718.34
2016,5,10,13,15,812.5,177.0,4.1,30.0,956.0,1001.59,721.82
2016,5,10,13,30,809.0,176.0,4.1,30.0,943.0,1003.17,723.24
2016,5,10,13,45,798.5,178.0,4.15,30.0,921.0,997.35,720.29
2016,5,10,14,0,788.0,180.0,4.2,30.0,899.0,988.2,715.34
2016,5,10,14,15,780.0,177.5,4.2,30.0,871.5,973.7,706.73
2016,5,10,14,30,772.0,175.0,4.2,30.0,844.0,956.04,696.16
2016,5,10,14,45,752.5,177.5,4.2,30.0,807.0,929.4,679.72
2016,5,10,15,0,733.0,180.0,4.2,30.0,770.0,905.94,665.45
2016,5,10,15,15,718.5,176.0,4.15,30.0,729.5,872.53,644.22
2016,5,10,15,30,704.0,172.0,4.1,30.0,689.0,836.96,621.5
2016,5,10,15,45,671.0,173.5,4.05,30.0,640.0,789.4,590.4
2016,5,10,16,0,638.0,175.0,4.0,30.0,591.0,741.28,558.23
2016,5,10,16,15,613.0,168.0,3.85,29.5,542.0,690.39,524.07
2016,5,10,16,30,588.0,161.0,3.7,29.0,493.0,639.23,489.02
2016,5,10,16,45,541.0,157.5,3.6,29.0,439.0,572.12,440.59
2016,5,10,17,0,494.0,154.0,3.5,29.0,385.0,512.4,396.53
2016,5,10,17,15,452.5,142.0,3.35,28.5,332.5,449.76,350.15
2016,5,10,17,30,411.0,130.0,3.2,28.0,280.0,390.07,304.73
2016,5,10,17,45,348.0,116.0,3.1,27.5,228.0,320.48,250.36
2016,5,10,18,0,285.0,102.0,3.0,27.0,176.0,250.34,194.29
2016,5,10,18,15,219.5,81.0,3.05,26.5,130.0,185.33,141.22
2016,5,10,18,30,154.0,60.0,3.1,26.0,84.0,127.41,93.34
2016,5,10,18,45,77.0,37.0,3.2,25.5,49.0,66.01,42.98
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.99,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.67,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,8.1,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,14.34,0.0
2016,5,11,6,15,155.5,37.0,2.55,19.5,58.5,28.64,18.21
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,43.39,31.75
2016,5,11,6,45,315.0,74.0,3.05,20.5,145.5,55.09,42.31
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,66.2,52.08
2016,5,11,7,15,439.5,103.5,3.55,21.5,247.0,73.35,58.16
2016,5,11,7,30,494.0,116.0,3.8,22.0,300.0,94.08,63.72
2016,5,11,7,45,525.5,128.5,4.1,22.5,352.5,139.96,88.52
2016,5,11,8,0,557.0,141.0,4.4,23.0,405.0,189.71,124.35
2016,5,11,8,15,587.5,149.5,4.45,23.5,458.0,239.79,164.51
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,292.96,208.8
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,346.43,253.58
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,400.38,297.72
2016,5,11,9,15,653.5,191.5,4.7,26.5,650.0,453.04,340.13
2016,5,11,9,30,672.0,198.0,4.7,27.0,696.0,506.85,382.25
2016,5,11,9,45,668.5,213.5,4.7,27.5,731.5,557.25,420.49
2016,5,11,10,0,665.0,229.0,4.7,28.0,767.0,606.12,456.41
2016,5,11,10,15,676.0,233.5,4.6,28.0,801.5,653.12,490.88
2016,5,11,10,30,687.0,238.0,4.5,28.0,836.0,699.6,524.15
2016,5,11,10,45,685.5,248.0,4.45,28.5,860.5,740.97,552.15
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,780.43,578.15
2016,5,11,11,15,690.0,260.5,4.3,29.0,904.5,817.22,603.06
2016,5,11,11,30,696.0,263.0,4.2,29.0,924.0,852.32,626.45
2016,5,11,11,45,777.0,210.5,4.1,29.5,958.0,896.74,655.21
2016,5,11,12,0,858.0,158.0,4.0,30.0,992.0,938.8,680.62
2016,5,11,12,15,858.5,158.5,3.9,30.0,995.0,961.77,694.64
2016,5,11,12,30,859.0,159.0,3.8,30.0,998.0,981.74,706.81
2016,5,11,12,45,519.0,329.5,3.7,30.5,836.5,847.58,612.56
2016,5,11,13,0,179.0,500.0,3.6,31.0,675.0,676.2,486.14
2016,5,11,13,15,166.0,493.0,3.5,31.0,653.0,661.45,476.69
2016,5,11,13,30,153.0,486.0,3.4,31.0,631.0,645.51,465.6
2016,5,11,13,45,118.0,464.0,3.3,31.0,574.5,591.1,427.65
2016,5,11,14,0,83.0,442.0,3.2,31.0,518.0,524.46,381.06
2016,5,11,14,15,161.0,433.5,3.1,30.5,575.5,606.15,441.6
2016,5,11,14,30,239.0,425.0,3.0,30.0,633.0,674.22,491.34
2016,5,11,14,45,468.5,314.5,2.95,30.0,700.0,800.48,583.91
2016,5,11,15,0,698.0,204.0,2.9,30.0,767.0,898.03,653.66
2016,5,11,15,15,479.0,272.0,2.9,30.0,649.0,748.62,550.08
2016,5,11,15,30,260.0,340.0,2.9,30.0,531.0,602.4,445.35
2016,5,11,15,45,253.0,317.0,2.9,30.0,493.5,565.23,421.15
2016,5,11,16,0,246.0,294.0,2.9,30.0,456.0,527.37,395.51
2016,5,11,16,15,240.5,269.5,2.85,29.5,417.0,477.61,361.75
2016,5,11,16,30,235.0,245.0,2.8,29.0,378.0,438.66,335.07
2016,5,11,16,45,212.0,221.0,2.8,29.0,332.0,387.45,297.75
2016,5,11,17,0,189.0,197.0,2.8,29.0,286.0,337.58,260.76
2016,5,11,17,15,303.5,163.0,2.65,28.5,284.5,371.59,289.12
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,392.79,306.13
2016,5,11,17,45,360.5,114.5,2.35,27.5,231.0,325.14,253.19
2016,5,11,18,0,303.0,100.0,2.2,27.0,179.0,256.08,198.22
2016,5,11,18,15,236.0,80.0,2.25,26.5,132.5,190.59,145.0
2016,5,11,18,30,169.0,60.0,2.3,26.0,86.0,132.38,96.98
2016,5,11,18,45,99.0,37.0,2.35,25.5,50.5,76.71,50.81
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,21.79,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,9.19,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.5,1.1,19.5,4.5,4.29,0.0
2016,5,12,6,0,0.0,9.0,1.2,20.0,9.0,8.33,0.0
2016,5,12,6,15,0.0,24.5,1.4,20.5,24.5,22.74,13.31
2016,5,12,6,30,0.0,40.0,1.6,21.0,40.0,37.01,26.2
2016,5,12,6,45,0.0,58.5,1.8,21.5,58.5,53.31,40.62
2016,5,12,7,0,0.0,77.0,2.0,22.0,77.0,69.43,54.65
2016,5,12,7,15,0.0,98.0,2.0,22.5,98.0,87.34,69.89
2016,5,12,7,30,0.0,119.0,2.0,23.0,119.0,105.45,81.02
2016,5,12,7,45,0.0,68.5,2.05,23.5,68.5,63.73,46.73
2016,5,12,8,0,0.0,18.0,2.1,24.0,18.0,16.71,8.09
2016,5,12,8,15,17.0,120.5,2.05,24.0,130.5,111.56,84.17
2016,5,12,8,30,34.0,223.0,2.0,24.0,243.0,201.71,154.21
2016,5,12,8,45,17.0,170.5,2.0,24.5,180.5,161.09,122.29
2016,5,12,9,0,0.0,118.0,2.0,25.0,118.0,109.45,81.71
2016,5,12,9,15,5.0,168.5,1.95,25.5,172.0,157.29,118.64
2016,5,12,9,30,10.0,219.0,1.9,26.0,226.0,205.61,155.01
2016,5,12,9,45,201.0,281.5,1.85,26.5,444.0,359.58,270.87
2016,5,12,10,0,392.0,344.0,1.8,27.0,662.0,542.48,402.26
2016,5,12,10,15,282.0,389.0,1.7,27.0,623.0,532.92,392.67
2016,5,12,10,30,172.0,434.0,1.6,27.0,584.0,514.28,377.14
2016,5,12,10,45,108.5,418.5,1.55,27.5,514.0,465.33,340.86
2016,5,12,11,0,45.0,403.0,1.5,28.0,444.0,409.01,298.99
2016,5,12,11,15,160.0,437.0,1.5,28.0,588.5,541.07,394.12
2016,5,12,11,30,275.0,471.0,1.5,28.0,733.0,682.48,490.84
2016,5,12,11,45,214.5,485.5,1.55,28.0,691.0,653.54,469.06
2016,5,12,12,0,154.0,500.0,1.6,28.0,649.0,622.47,446.97
2016,5,12,12,15,452.0,363.0,1.65,28.0,804.5,788.53,566.95
2016,5,12,12,30,750.0,226.0,1.7,28.0,960.0,955.15,679.02
2016,5,12,12,45,573.0,328.5,1.75,28.5,887.5,898.73,637.51
2016,5,12,13,0,396.0,431.0,1.8,29.0,815.0,829.23,587.62
2016,5,12,13,15,429.0,419.5,1.85,29.0,831.5,864.8,612.6
2016,5,12,13,30,462.0,408.0,1.9,29.0,848.0,892.49,631.65
2016,5,12,13,45,597.0,311.5,1.95,29.0,866.0,934.85,664.08
2016,5,12,14,0,732.0,215.0,2.0,29.0,884.0,973.27,691.7
2016,5,12,14,15,723.0,212.0,2.0,28.5,856.5,957.9,683.75
2016,5,12,14,30,714.0,209.0,2.0,28.0,829.0,939.56,674.5
2016,5,12,14,45,503.0,292.5,2.0,28.0,720.5,810.35,587.78
2016,5,12,15,0,292.0,376.0,2.0,28.0,612.0,679.99,496.39
2016,5,12,15,15,306.5,351.0,1.95,28.0,587.0,661.84,486.4
2016,5,12,15,30,321.0,326.0,1.9,28.0,562.0,641.48,473.97
2016,5,12,15,45,278.0,311.0,1.9,28.0,506.0,579.96,431.63
2016,5,12,16,0,235.0,296.0,1.9,28.0,450.0,508.82,382.09
2016,5,12,16,15,322.5,253.0,1.8,27.5,446.0,535.17,404.98
2016,5,12,16,30,410.0,210.0,1.7,27.0,442.0,552.78,420.67
2016,5,12,16,45,448.0,183.5,1.6,26.5,414.0,533.82,408.91
2016,5,12,17,0,486.0,157.0,1.5,26.0,386.0,509.93,393.29
2016,5,12,17,15,445.0,145.0,1.35,25.5,334.0,448.04,347.68
2016,5,12,17,30,404.0,133.0,1.2,25.0,282.0,389.08,303.24
2016,5,12,17,45,350.0,117.5,1.1,25.0,231.5,322.9,251.65
2016,5,12,18,0,296.0,102.0,1.0,25.0,181.0,255.07,197.58
2016,5,12,18,15,230.5,82.0,0.95,24.5,134.5,190.62,145.44
2016,5,12,18,30,165.0,62.0,0.9,24.0,88.0,133.31,98.26
2016,5,12,18,45,82.5,39.5,0.9,23.5,52.5,70.46,46.99
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,15.88,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,8.1,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
