Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,45,0.0,1.5,1.2,23.5,1.5,1.39,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.92,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.48,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.92,0.0
2016,6,2,6,15,0.0,3.0,1.3,21.0,3.0,2.77,0.0
2016,6,2,6,30,0.0,5.0,1.6,21.0,5.0,4.63,0.0
2016,6,2,6,45,0.0,7.5,1.95,21.0,7.5,6.94,0.43
2016,6,2,7,0,0.0,10.0,2.3,21.0,10.0,9.26,2.48
2016,6,2,7,15,0.0,16.0,2.4,21.0,16.0,14.83,7.36
2016,6,2,7,30,0.0,22.0,2.5,21.0,22.0,20.41,11.42
2016,6,2,7,45,0.0,63.5,2.6,21.5,63.5,59.07,43.3
2016,6,2,8,0,0.0,105.0,2.7,22.0,105.0,96.71,73.67
2016,6,2,8,15,145.5,175.5,2.75,22.0,261.5,178.43,133.23
2016,6,2,8,30,291.0,246.0,2.8,22.0,418.0,277.87,207.19
2016,6,2,8,45,158.5,250.5,2.85,22.0,345.5,264.25,201.06
2016,6,2,9,0,26.0,255.0,2.9,22.0,273.0,239.02,183.9
2016,6,2,9,15,41.5,292.0,2.9,22.0,322.5,274.83,211.12
2016,6,2,9,30,57.0,329.0,2.9,22.0,372.0,318.25,243.81
2016,6,2,9,45,37.5,306.0,2.95,22.5,335.0,294.14,224.69
2016,6,2,10,0,18.0,283.0,3.0,23.0,298.0,269.78,205.4
2016,6,2,10,15,32.5,334.0,3.0,23.0,362.5,323.52,245.9
2016,6,2,10,30,47.0,385.0,3.0,23.0,427.0,382.29,289.35
2016,6,2,10,45,149.0,422.0,3.05,23.5,559.5,493.84,372.14
2016,6,2,11,0,251.0,459.0,3.1,24.0,692.0,614.72,459.02
2016,6,2,11,15,564.0,291.0,2.95,24.0,829.5,730.52,547.55
2016,6,2,11,30,877.0,123.0,2.8,24.0,967.0,858.86,637.54
2016,6,2,11,45,649.5,278.5,2.65,24.5,908.0,838.5,618.35
2016,6,2,12,0,422.0,434.0,2.5,25.0,849.0,800.27,583.43
2016,6,2,12,15,643.0,287.5,2.3,25.0,923.0,882.06,643.86
2016,6,2,12,30,864.0,141.0,2.1,25.0,997.0,956.63,691.19
2016,6,2,12,45,584.0,310.5,1.9,25.0,888.0,878.84,635.4
2016,6,2,13,0,304.0,480.0,1.7,25.0,779.0,777.85,559.1
2016,6,2,13,15,299.5,475.0,1.6,25.0,767.0,775.53,557.87
2016,6,2,13,30,295.0,470.0,1.5,25.0,755.0,771.55,554.63
2016,6,2,13,45,328.0,445.5,1.45,25.0,756.0,783.44,563.63
2016,6,2,14,0,361.0,421.0,1.4,25.0,757.0,793.28,571.15
2016,6,2,14,15,610.5,271.0,1.45,25.0,819.5,897.05,647.6
2016,6,2,14,30,860.0,121.0,1.5,25.0,882.0,967.24,694.07
2016,6,2,14,45,492.0,261.0,1.55,25.0,693.0,759.02,556.3
2016,6,2,15,0,124.0,401.0,1.6,25.0,504.0,530.68,391.61
2016,6,2,15,15,473.0,256.5,1.6,25.0,620.0,719.79,535.73
2016,6,2,15,30,822.0,112.0,1.6,25.0,736.0,860.07,632.88
2016,6,2,15,45,810.0,108.0,1.6,25.0,692.0,828.68,612.07
2016,6,2,16,0,798.0,104.0,1.6,25.0,648.0,788.82,587.27
2016,6,2,16,15,779.5,101.0,1.55,25.0,599.0,743.02,557.74
2016,6,2,16,30,761.0,98.0,1.5,25.0,550.0,696.08,527.08
2016,6,2,16,45,739.5,93.0,1.5,25.0,498.5,643.89,492.63
2016,6,2,17,0,718.0,88.0,1.5,25.0,447.0,591.4,455.99
2016,6,2,17,15,685.5,83.0,1.4,24.5,394.0,533.53,414.17
2016,6,2,17,30,653.0,78.0,1.3,24.0,341.0,475.61,371.0
2016,6,2,17,45,613.0,71.5,1.25,24.0,289.0,413.81,322.99
2016,6,2,18,0,573.0,65.0,1.2,24.0,237.0,354.94,275.62
2016,6,2,18,15,508.5,57.5,1.1,23.5,187.0,288.02,220.98
2016,6,2,18,30,444.0,50.0,1.0,23.0,137.0,227.44,169.98
2016,6,2,18,45,352.5,38.5,0.9,22.5,94.5,161.08,114.42
2016,6,2,19,0,261.0,27.0,0.8,22.0,52.0,105.25,65.7
2016,6,2,19,15,130.5,13.5,0.8,21.5,26.0,43.89,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,23.5,14.0,1.5,18.5,16.0,13.34,0.0
2016,6,3,6,0,47.0,28.0,1.5,19.0,32.0,24.28,13.31
2016,6,3,6,15,76.5,47.5,1.55,19.0,59.5,40.06,28.66
2016,6,3,6,30,106.0,67.0,1.6,19.0,87.0,55.44,42.65
2016,6,3,6,45,118.5,89.5,1.65,19.5,119.0,72.44,57.71
2016,6,3,7,0,131.0,112.0,1.7,20.0,151.0,88.93,71.97
2016,6,3,7,15,198.0,131.0,1.7,20.0,203.0,96.99,78.82
2016,6,3,7,30,265.0,150.0,1.7,20.0,255.0,120.14,88.27
2016,6,3,7,45,319.0,165.5,1.7,20.5,310.5,156.32,109.75
2016,6,3,8,0,373.0,181.0,1.7,21.0,366.0,198.91,139.63
2016,6,3,8,15,592.5,127.5,1.85,21.0,459.0,222.04,150.85
2016,6,3,8,30,812.0,74.0,2.0,21.0,552.0,284.01,197.05
2016,6,3,8,45,828.5,76.0,2.15,21.5,600.5,339.2,245.15
2016,6,3,9,0,845.0,78.0,2.3,22.0,649.0,395.3,293.11
2016,6,3,9,15,576.5,207.5,2.4,22.5,609.5,427.77,322.88
2016,6,3,9,30,308.0,337.0,2.5,23.0,570.0,440.54,333.44
2016,6,3,9,45,327.0,352.0,2.7,23.5,611.5,483.74,365.72
2016,6,3,10,0,346.0,367.0,2.9,24.0,653.0,528.41,398.42
2016,6,3,10,15,241.0,402.0,2.95,24.0,605.0,511.44,384.93
2016,6,3,10,30,136.0,437.0,3.0,24.0,557.0,486.98,365.38
2016,6,3,10,45,292.0,413.5,3.05,24.5,681.5,589.43,441.5
2016,6,3,11,0,448.0,390.0,3.1,25.0,806.0,704.85,524.29
2016,6,3,11,15,230.5,315.5,3.1,25.0,530.0,482.18,363.4
2016,6,3,11,30,13.0,241.0,3.1,25.0,254.0,235.93,176.75
2016,6,3,11,45,451.5,178.5,3.1,25.5,622.5,571.49,436.82
2016,6,3,12,0,890.0,116.0,3.1,26.0,991.0,916.19,673.35
2016,6,3,12,15,543.5,312.0,3.05,26.0,847.5,813.98,598.16
2016,6,3,12,30,197.0,508.0,3.0,26.0,704.0,679.88,496.24
2016,6,3,12,45,220.0,502.5,2.95,26.0,720.0,704.27,514.39
2016,6,3,13,0,243.0,497.0,2.9,26.0,736.0,728.08,531.08
2016,6,3,13,15,281.5,481.0,2.85,26.0,754.5,763.4,555.96
2016,6,3,13,30,320.0,465.0,2.8,26.0,773.0,790.96,575.52
2016,6,3,13,45,293.5,461.0,2.75,26.0,739.5,764.61,557.13
2016,6,3,14,0,267.0,457.0,2.7,26.0,706.0,736.82,538.1
2016,6,3,14,15,139.5,350.5,2.65,25.5,480.5,493.27,368.18
2016,6,3,14,30,12.0,244.0,2.6,25.0,255.0,243.37,182.76
2016,6,3,14,45,155.0,314.0,2.55,25.0,443.5,469.92,356.24
2016,6,3,15,0,298.0,384.0,2.5,25.0,632.0,686.99,511.76
2016,6,3,15,15,208.5,372.0,2.45,25.0,541.5,576.57,431.57
2016,6,3,15,30,119.0,360.0,2.4,25.0,451.0,480.6,361.7
2016,6,3,15,45,264.0,314.0,2.35,25.0,499.0,565.69,428.5
2016,6,3,16,0,409.0,268.0,2.3,25.0,547.0,639.7,484.9
2016,6,3,16,15,372.0,254.5,2.15,24.5,494.0,572.05,437.03
2016,6,3,16,30,335.0,241.0,2.0,24.0,441.0,516.17,397.51
2016,6,3,16,45,331.5,217.0,1.9,24.0,399.5,474.66,367.99
2016,6,3,17,0,328.0,193.0,1.8,24.0,358.0,432.37,337.22
2016,6,3,17,15,317.0,171.0,1.7,24.0,315.5,386.94,303.28
2016,6,3,17,30,306.0,149.0,1.6,24.0,273.0,341.7,268.7
2016,6,3,17,45,283.5,129.0,1.55,24.0,230.5,293.04,230.54
2016,6,3,18,0,261.0,109.0,1.5,24.0,188.0,246.11,192.75
2016,6,3,18,15,226.0,89.5,1.35,23.5,148.0,196.47,152.12
2016,6,3,18,30,191.0,70.0,1.2,23.0,108.0,150.32,113.5
2016,6,3,18,45,139.0,51.0,1.05,22.5,74.0,103.23,74.17
2016,6,3,19,0,87.0,32.0,0.9,22.0,40.0,61.76,38.77
2016,6,3,19,15,43.5,16.0,0.9,21.5,20.0,27.03,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,12.87,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,21.43,11.17
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,29.19,19.42
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,36.5,26.22
2016,6,4,6,45,500.5,56.0,2.6,19.5,180.5,39.96,29.45
2016,6,4,7,0,569.0,63.0,2.7,20.0,230.0,43.26,32.35
2016,6,4,7,15,313.0,109.0,2.85,20.5,204.0,75.84,60.53
2016,6,4,7,30,57.0,155.0,3.0,21.0,178.0,128.78,99.48
2016,6,4,7,45,92.0,183.0,3.15,22.0,226.0,159.38,120.84
2016,6,4,8,0,127.0,211.0,3.3,23.0,274.0,188.88,141.52
2016,6,4,8,15,73.0,210.5,3.45,23.5,248.0,194.72,147.94
2016,6,4,8,30,19.0,210.0,3.6,24.0,222.0,192.68,147.73
2016,6,4,8,45,19.0,225.0,3.75,24.5,237.5,208.14,159.18
2016,6,4,9,0,19.0,240.0,3.9,25.0,253.0,223.57,170.47
2016,6,4,9,15,81.0,299.5,4.0,25.0,360.0,298.18,226.88
2016,6,4,9,30,143.0,359.0,4.1,25.0,467.0,380.79,288.83
2016,6,4,9,45,256.0,359.0,4.2,25.5,565.0,450.42,340.71
2016,6,4,10,0,369.0,359.0,4.3,26.0,663.0,535.04,403.3
2016,6,4,10,15,344.0,385.0,4.35,26.0,678.0,563.04,423.31
2016,6,4,10,30,319.0,411.0,4.4,26.0,693.0,588.34,441.14
2016,6,4,10,45,180.0,405.5,4.45,26.0,566.0,501.64,376.47
2016,6,4,11,0,41.0,400.0,4.5,26.0,439.0,400.23,299.43
2016,6,4,11,15,178.5,431.0,4.55,26.0,603.0,544.77,408.19
2016,6,4,11,30,316.0,462.0,4.6,26.0,767.0,699.73,520.33
2016,6,4,11,45,177.0,441.0,4.65,26.0,612.5,572.04,426.55
2016,6,4,12,0,38.0,420.0,4.7,26.0,458.0,431.96,321.93
2016,6,4,12,15,216.0,430.0,4.75,26.0,644.5,618.08,461.98
2016,6,4,12,30,394.0,440.0,4.8,26.0,831.0,805.19,596.41
2016,6,4,12,45,408.0,437.5,4.85,26.0,840.5,827.35,611.36
2016,6,4,13,0,422.0,435.0,4.9,26.0,850.0,852.88,629.42
2016,6,4,13,15,647.5,278.5,4.9,26.0,907.0,930.6,690.56
2016,6,4,13,30,873.0,122.0,4.9,26.0,964.0,990.62,731.77
2016,6,4,13,45,511.5,296.5,4.95,26.0,787.5,823.09,614.58
2016,6,4,14,0,150.0,471.0,5.0,26.0,611.0,625.55,465.28
2016,6,4,14,15,273.0,424.5,4.95,26.0,670.0,710.31,530.58
2016,6,4,14,30,396.0,378.0,4.9,26.0,729.0,781.23,584.15
2016,6,4,14,45,319.0,387.5,4.85,26.0,663.5,713.93,535.07
2016,6,4,15,0,242.0,397.0,4.8,26.0,598.0,647.91,486.92
2016,6,4,15,15,128.5,324.0,4.7,26.0,430.0,452.47,343.89
2016,6,4,15,30,15.0,251.0,4.6,26.0,262.0,253.51,192.29
2016,6,4,15,45,20.0,252.5,4.55,26.0,267.0,259.56,197.89
2016,6,4,16,0,25.0,254.0,4.5,26.0,272.0,265.44,203.03
2016,6,4,16,15,135.5,256.0,4.3,25.5,338.5,375.35,290.95
2016,6,4,16,30,246.0,258.0,4.1,25.0,405.0,467.31,363.41
2016,6,4,16,45,403.5,196.5,3.9,25.0,411.5,513.81,401.91
2016,6,4,17,0,561.0,135.0,3.7,25.0,418.0,540.08,424.42
2016,6,4,17,15,534.0,124.5,3.35,24.5,368.5,485.28,382.88
2016,6,4,17,30,507.0,114.0,3.0,24.0,319.0,427.63,338.57
2016,6,4,17,45,518.0,94.0,2.65,24.0,277.0,389.48,307.62
2016,6,4,18,0,529.0,74.0,2.3,24.0,235.0,344.9,270.35
2016,6,4,18,15,464.5,65.5,2.05,23.5,185.5,279.1,215.93
2016,6,4,18,30,400.0,57.0,1.8,23.0,136.0,219.61,165.5
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.0,151.46,108.59
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,96.86,61.84
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,41.15,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,15.5,14.5,3.3,19.5,16.0,13.82,0.0
2016,6,5,6,0,31.0,29.0,3.5,20.0,32.0,25.04,13.87
2016,6,5,6,15,66.0,49.5,3.6,20.5,61.0,41.5,29.67
2016,6,5,6,30,101.0,70.0,3.7,21.0,90.0,57.53,44.08
2016,6,5,6,45,131.5,90.5,3.8,21.5,124.5,73.16,57.87
2016,6,5,7,0,162.0,111.0,3.9,22.0,159.0,88.37,70.98
2016,6,5,7,15,416.5,92.0,4.0,22.5,249.0,63.92,49.76
2016,6,5,7,30,671.0,73.0,4.1,23.0,339.0,68.58,37.16
2016,6,5,7,45,692.0,85.5,4.25,23.5,395.0,122.25,66.77
2016,6,5,8,0,713.0,98.0,4.4,24.0,451.0,178.62,108.31
2016,6,5,8,15,739.0,102.0,4.45,24.5,504.0,236.26,155.33
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,291.65,202.44
2016,6,5,8,45,787.5,108.5,4.55,25.5,608.0,347.06,249.91
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,404.21,298.03
2016,6,5,9,15,825.0,113.5,4.6,26.0,704.5,459.55,344.3
2016,6,5,9,30,840.0,116.0,4.6,26.0,750.0,518.57,392.03
2016,6,5,9,45,852.5,117.5,4.65,26.5,791.0,571.56,433.41
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,624.05,473.22
2016,6,5,10,15,734.0,209.5,4.75,27.0,832.0,659.28,497.87
2016,6,5,10,30,603.0,300.0,4.8,27.0,832.0,686.04,515.06
2016,6,5,10,45,565.0,334.5,4.85,27.5,845.0,718.39,536.39
2016,6,5,11,0,527.0,369.0,4.9,28.0,858.0,746.53,554.18
2016,6,5,11,15,270.0,313.0,4.9,28.0,564.5,511.33,384.26
2016,6,5,11,30,13.0,257.0,4.9,28.0,271.0,250.76,186.49
2016,6,5,11,45,147.5,371.5,4.95,28.0,517.5,481.42,360.59
2016,6,5,12,0,282.0,486.0,5.0,28.0,764.0,719.72,530.73
2016,6,5,12,15,364.5,465.5,4.95,28.0,826.5,788.87,579.36
2016,6,5,12,30,447.0,445.0,4.9,28.0,889.0,862.53,631.04
2016,6,5,12,45,683.5,282.5,4.9,28.0,958.0,946.77,695.61
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,1018.5,743.5
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,1025.95,747.78
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,1029.8,750.24
2016,6,5,13,45,910.0,119.5,4.8,28.0,983.0,1027.05,748.94
2016,6,5,14,0,904.0,120.0,4.8,28.0,963.0,1020.72,745.45
2016,6,5,14,15,898.5,118.5,4.7,28.0,936.5,1009.33,737.92
2016,6,5,14,30,893.0,117.0,4.6,28.0,910.0,994.47,728.25
2016,6,5,14,45,882.5,117.0,4.6,28.0,875.5,973.02,715.17
2016,6,5,15,0,872.0,117.0,4.6,28.0,841.0,948.53,700.14
2016,6,5,15,15,861.5,115.0,4.5,27.5,801.0,919.08,682.64
2016,6,5,15,30,851.0,113.0,4.4,27.0,761.0,886.93,663.25
2016,6,5,15,45,840.0,109.0,4.3,27.0,716.5,849.71,638.97
2016,6,5,16,0,829.0,105.0,4.2,27.0,672.0,815.91,616.97
2016,6,5,16,15,795.5,105.0,3.95,26.5,616.0,760.58,580.25
2016,6,5,16,30,762.0,105.0,3.7,26.0,560.0,705.11,542.99
2016,6,5,16,45,635.0,128.5,3.45,26.0,484.0,611.25,474.42
2016,6,5,17,0,508.0,152.0,3.2,26.0,408.0,518.47,404.24
2016,6,5,17,15,480.0,141.0,2.85,25.5,361.0,465.39,364.76
2016,6,5,17,30,452.0,130.0,2.5,25.0,314.0,413.79,325.24
2016,6,5,17,45,430.0,112.5,2.15,24.5,266.5,359.99,283.12
2016,6,5,18,0,408.0,95.0,1.8,24.0,219.0,307.57,240.83
2016,6,5,18,15,363.5,79.5,1.65,23.0,173.5,249.59,193.61
2016,6,5,18,30,319.0,64.0,1.5,22.0,128.0,196.01,148.63
2016,6,5,18,45,249.0,48.0,1.4,21.5,89.0,138.76,100.36
2016,6,5,19,0,179.0,32.0,1.3,21.0,50.0,89.46,57.71
2016,6,5,19,15,89.5,16.0,1.3,20.5,25.0,38.47,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,13.34,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,22.39,11.97
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.0,29.68,19.84
2016,6,6,6,30,482.0,49.0,2.8,19.0,141.0,36.57,26.28
2016,6,6,6,45,550.0,56.5,3.0,19.5,193.5,40.48,29.89
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,44.18,33.15
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,46.07,34.68
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,75.7,42.76
2016,6,6,7,45,741.5,79.5,3.1,22.0,412.0,126.27,68.49
2016,6,6,8,0,774.0,84.0,3.1,23.0,467.0,180.68,107.61
2016,6,6,8,15,797.0,87.5,3.2,23.5,520.5,235.89,153.08
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,293.36,202.31
2016,6,6,8,45,837.5,94.0,3.4,25.0,624.5,350.61,251.18
2016,6,6,9,0,855.0,97.0,3.5,26.0,675.0,413.64,303.27
2016,6,6,9,15,639.0,197.0,3.5,26.0,645.5,444.94,332.39
2016,6,6,9,30,423.0,297.0,3.5,26.0,616.0,460.07,345.83
2016,6,6,9,45,662.0,201.5,3.5,26.5,732.0,534.67,402.96
2016,6,6,10,0,901.0,106.0,3.5,27.0,848.0,633.61,477.39
2016,6,6,10,15,908.0,107.5,3.45,27.0,882.5,683.44,514.07
2016,6,6,10,30,915.0,109.0,3.4,27.0,917.0,731.71,548.93
2016,6,6,10,45,920.0,110.5,3.4,27.5,944.5,776.73,578.22
2016,6,6,11,0,925.0,112.0,3.4,28.0,972.0,819.59,605.31
2016,6,6,11,15,928.5,113.0,3.35,28.0,991.5,858.44,630.34
2016,6,6,11,30,932.0,114.0,3.3,28.0,1011.0,894.65,653.4
2016,6,6,11,45,935.5,113.0,3.25,28.0,1024.0,926.24,673.26
2016,6,6,12,0,939.0,112.0,3.2,28.0,1037.0,954.91,691.12
2016,6,6,12,15,939.5,112.5,3.15,28.0,1041.0,979.17,706.08
2016,6,6,12,30,940.0,113.0,3.1,28.0,1045.0,1000.28,719.01
2016,6,6,12,45,938.5,113.0,3.1,28.5,1040.5,1015.78,727.35
2016,6,6,13,0,937.0,113.0,3.1,29.0,1036.0,1027.86,733.61
2016,6,6,13,15,934.5,112.5,3.05,29.0,1024.0,1034.92,737.84
2016,6,6,13,30,932.0,112.0,3.0,29.0,1012.0,1038.31,739.88
2016,6,6,13,45,927.5,111.5,3.0,29.0,992.0,1036.03,738.93
2016,6,6,14,0,923.0,111.0,3.0,29.0,972.0,1030.08,735.82
2016,6,6,14,15,917.0,109.5,2.95,29.0,944.5,1018.01,728.54
2016,6,6,14,30,911.0,108.0,2.9,29.0,917.0,1002.42,719.18
2016,6,6,14,45,898.5,109.5,2.85,29.0,881.5,980.35,705.77
2016,6,6,15,0,886.0,111.0,2.8,29.0,846.0,955.28,690.52
2016,6,6,15,15,875.5,108.5,2.75,28.5,806.0,924.98,673.26
2016,6,6,15,30,865.0,106.0,2.7,28.0,766.0,891.94,654.11
2016,6,6,15,45,852.0,103.5,2.65,28.0,720.5,854.21,630.41
2016,6,6,16,0,839.0,101.0,2.6,28.0,675.0,814.32,605.12
2016,6,6,16,15,821.5,98.0,2.45,27.5,625.5,773.62,579.59
2016,6,6,16,30,804.0,95.0,2.3,27.0,576.0,726.01,548.96
2016,6,6,16,45,782.0,91.0,2.2,27.0,523.5,673.0,513.33
2016,6,6,17,0,760.0,87.0,2.1,27.0,471.0,619.59,475.87
2016,6,6,17,15,729.0,82.5,1.95,26.5,416.5,559.92,432.8
2016,6,6,17,30,698.0,78.0,1.8,26.0,362.0,502.84,390.28
2016,6,6,17,45,655.0,72.0,1.7,26.0,308.0,437.82,339.9
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,375.93,290.33
2016,6,6,18,15,547.5,59.0,1.45,25.0,201.5,307.39,235.12
2016,6,6,18,30,483.0,52.0,1.3,24.0,149.0,245.08,183.15
2016,6,6,18,45,382.5,41.5,1.2,23.0,104.0,174.58,124.7
2016,6,6,19,0,282.0,31.0,1.1,22.0,59.0,115.44,74.24
2016,6,6,19,15,141.0,15.5,1.1,21.5,29.5,49.19,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,19.0,24.0,14.3,0.0
2016,6,7,6,0,200.0,30.0,0.9,20.0,48.0,23.45,12.71
2016,6,7,6,15,303.0,43.0,1.0,20.5,91.0,32.96,22.47
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,42.74,31.39
2016,6,7,6,45,472.5,65.5,1.2,21.5,184.0,47.99,36.16
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,52.94,40.46
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,55.5,42.53
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,78.8,46.57
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,126.47,70.92
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,178.06,107.31
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,230.61,149.47
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,290.07,198.58
2016,6,7,8,45,769.0,114.0,1.55,26.5,601.0,344.68,244.33
2016,6,7,9,0,788.0,118.0,1.7,27.0,650.0,400.69,290.38
2016,6,7,9,15,802.5,121.0,1.7,27.0,695.5,455.01,334.33
2016,6,7,9,30,817.0,124.0,1.7,27.0,741.0,509.69,377.24
2016,6,7,9,45,613.5,231.0,1.75,27.5,708.0,533.12,394.35
2016,6,7,10,0,410.0,338.0,1.8,28.0,675.0,537.92,395.99
2016,6,7,10,15,634.0,235.0,1.8,28.0,782.0,616.11,454.74
2016,6,7,10,30,858.0,132.0,1.8,28.0,889.0,711.97,524.52
2016,6,7,10,45,864.0,133.5,1.8,28.5,916.0,755.42,552.31
2016,6,7,11,0,870.0,135.0,1.8,29.0,943.0,796.95,577.66
2016,6,7,11,15,533.0,312.0,1.85,29.0,810.5,723.71,523.66
2016,6,7,11,30,196.0,489.0,1.9,29.0,678.0,621.59,446.82
2016,6,7,11,45,543.0,311.5,1.95,29.0,844.0,774.87,560.28
2016,6,7,12,0,890.0,134.0,2.0,29.0,1010.0,930.31,663.92
2016,6,7,12,15,587.0,312.0,2.0,29.0,891.0,850.11,607.89
2016,6,7,12,30,284.0,490.0,2.0,29.0,772.0,747.98,532.57
2016,6,7,12,45,588.5,310.5,2.05,29.5,892.0,880.77,628.89
2016,6,7,13,0,893.0,131.0,2.1,30.0,1012.0,1001.75,706.04
2016,6,7,13,15,890.5,130.5,2.1,30.0,1000.5,1008.7,709.37
2016,6,7,13,30,888.0,130.0,2.1,30.0,989.0,1012.15,711.81
2016,6,7,13,45,884.5,129.0,2.15,30.0,969.5,1010.58,711.87
2016,6,7,14,0,881.0,128.0,2.2,30.0,950.0,1005.49,709.89
2016,6,7,14,15,874.5,126.5,2.2,30.0,923.5,993.47,703.17
2016,6,7,14,30,868.0,125.0,2.2,30.0,897.0,978.08,694.49
2016,6,7,14,45,859.5,123.5,2.25,30.0,863.0,957.52,683.13
2016,6,7,15,0,851.0,122.0,2.3,30.0,829.0,933.92,669.86
2016,6,7,15,15,840.0,120.0,2.25,29.5,790.0,904.61,653.3
2016,6,7,15,30,829.0,118.0,2.2,29.0,751.0,879.24,639.26
2016,6,7,15,45,814.0,115.5,2.2,29.0,706.0,840.66,615.56
2016,6,7,16,0,799.0,113.0,2.2,29.0,661.0,800.11,590.42
2016,6,7,16,15,781.0,109.5,2.1,29.0,612.5,754.37,560.77
2016,6,7,16,30,763.0,106.0,2.0,29.0,564.0,707.4,530.0
2016,6,7,16,45,743.0,100.5,1.9,29.0,512.5,655.87,495.65
2016,6,7,17,0,723.0,95.0,1.8,29.0,461.0,603.87,459.04
2016,6,7,17,15,691.0,90.0,1.7,28.5,408.0,546.51,418.24
2016,6,7,17,30,659.0,85.0,1.6,28.0,355.0,488.7,375.86
2016,6,7,17,45,615.0,79.0,1.55,28.0,301.5,425.08,327.22
2016,6,7,18,0,571.0,73.0,1.5,28.0,248.0,364.73,279.5
2016,6,7,18,15,506.5,64.5,1.35,27.0,197.0,296.63,225.26
2016,6,7,18,30,442.0,56.0,1.2,26.0,146.0,234.79,174.37
2016,6,7,18,45,346.5,44.5,1.1,25.0,102.0,166.95,118.69
2016,6,7,19,0,251.0,33.0,1.0,24.0,58.0,108.81,69.85
2016,6,7,19,15,125.5,16.5,1.05,23.5,29.0,46.37,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.0,0.25,21.5,23.0,15.25,0.0
2016,6,8,6,0,163.0,32.0,0.2,22.0,46.0,25.05,13.86
2016,6,8,6,15,260.0,46.5,0.35,22.5,87.5,35.69,24.6
2016,6,8,6,30,357.0,61.0,0.5,23.0,129.0,45.87,33.81
2016,6,8,6,45,434.0,70.0,0.7,23.5,179.0,51.9,39.21
2016,6,8,7,0,511.0,79.0,0.9,24.0,229.0,56.26,42.94
2016,6,8,7,15,558.5,86.0,1.1,24.5,281.5,58.63,44.83
2016,6,8,7,30,606.0,93.0,1.3,25.0,334.0,80.73,48.42
2016,6,8,7,45,644.0,98.0,1.55,25.5,387.5,126.42,71.4
2016,6,8,8,0,682.0,103.0,1.8,26.0,441.0,176.65,106.69
2016,6,8,8,15,660.0,123.0,1.9,26.0,479.5,230.69,151.97
2016,6,8,8,30,638.0,143.0,2.0,26.0,518.0,282.19,196.42
2016,6,8,8,45,702.5,132.0,2.15,26.5,579.0,333.35,238.08
2016,6,8,9,0,767.0,121.0,2.3,27.0,640.0,394.68,287.4
2016,6,8,9,15,663.0,184.0,2.35,27.0,654.0,443.4,327.93
2016,6,8,9,30,559.0,247.0,2.4,27.0,668.0,484.7,360.54
2016,6,8,9,45,538.0,274.0,2.45,27.5,697.5,528.67,392.94
2016,6,8,10,0,517.0,301.0,2.5,28.0,727.0,569.86,422.23
2016,6,8,10,15,365.5,368.0,2.5,28.0,675.5,560.91,414.29
2016,6,8,10,30,214.0,435.0,2.5,28.0,624.0,537.79,395.46
2016,6,8,10,45,350.0,409.5,2.5,28.5,730.0,626.58,459.2
2016,6,8,11,0,486.0,384.0,2.5,29.0,836.0,726.58,528.44
2016,6,8,11,15,353.5,435.0,2.5,29.0,767.5,688.43,499.07
2016,6,8,11,30,221.0,486.0,2.5,29.0,699.0,639.64,462.75
2016,6,8,11,45,333.0,462.0,2.5,29.0,787.5,727.93,525.45
2016,6,8,12,0,445.0,438.0,2.5,29.0,876.0,821.83,589.62
2016,6,8,12,15,241.5,431.0,2.5,29.0,669.0,641.42,464.44
2016,6,8,12,30,38.0,424.0,2.5,29.0,462.0,442.23,321.65
2016,6,8,12,45,422.5,303.5,2.55,29.5,720.5,715.55,523.26
2016,6,8,13,0,807.0,183.0,2.6,30.0,979.0,975.98,696.28
2016,6,8,13,15,804.0,182.0,2.6,30.0,967.5,982.05,697.98
2016,6,8,13,30,801.0,181.0,2.6,30.0,956.0,984.81,700.04
2016,6,8,13,45,795.0,180.5,2.65,30.0,936.5,981.78,699.03
2016,6,8,14,0,789.0,180.0,2.7,30.0,917.0,975.48,696.1
2016,6,8,14,15,782.0,178.0,2.7,29.5,890.5,963.47,690.6
2016,6,8,14,30,775.0,176.0,2.7,29.0,864.0,948.34,683.2
2016,6,8,14,45,761.0,176.0,2.7,29.0,830.5,925.57,669.55
2016,6,8,15,0,747.0,176.0,2.7,29.0,797.0,900.17,654.26
2016,6,8,15,15,734.0,172.5,2.7,28.5,758.0,874.4,639.99
2016,6,8,15,30,721.0,169.0,2.7,28.0,719.0,841.61,620.92
2016,6,8,15,45,703.0,165.0,2.7,28.0,675.0,801.94,595.84
2016,6,8,16,0,685.0,161.0,2.7,28.0,631.0,760.78,569.52
2016,6,8,16,15,664.0,155.5,2.6,27.5,583.5,714.4,539.63
2016,6,8,16,30,643.0,150.0,2.5,27.0,536.0,667.31,508.04
2016,6,8,16,45,513.0,167.0,2.4,27.0,457.5,561.02,430.59
2016,6,8,17,0,383.0,184.0,2.3,27.0,379.0,469.28,362.1
2016,6,8,17,15,454.0,151.0,2.15,26.5,356.0,460.56,357.82
2016,6,8,17,30,525.0,118.0,2.0,26.0,333.0,443.45,345.86
2016,6,8,17,45,481.5,107.5,1.85,26.0,282.5,382.32,298.0
2016,6,8,18,0,438.0,97.0,1.7,26.0,232.0,324.74,251.9
2016,6,8,18,15,375.0,84.0,1.6,25.5,183.5,260.11,199.82
2016,6,8,18,30,312.0,71.0,1.5,25.0,135.0,201.91,151.76
2016,6,8,18,45,231.0,54.0,1.4,24.5,93.5,140.53,101.2
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,83.7,54.17
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,36.51,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,15.5,1.0,21.5,22.0,14.77,0.0
2016,6,9,6,0,147.0,31.0,1.1,22.0,44.0,24.22,13.16
2016,6,9,6,15,237.5,47.0,1.0,22.5,84.5,36.07,24.88
2016,6,9,6,30,328.0,63.0,0.9,23.0,125.0,47.39,35.08
2016,6,9,6,45,400.0,73.0,0.85,23.5,174.0,53.57,40.63
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,59.61,45.81
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,63.02,48.57
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,84.76,52.58
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,128.57,74.6
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,177.02,108.45
2016,6,9,8,15,671.0,116.5,1.7,26.0,481.5,227.28,148.77
2016,6,9,8,30,697.0,122.0,1.8,26.0,532.0,280.28,193.05
2016,6,9,8,45,718.0,126.0,1.95,26.5,580.5,332.94,237.16
2016,6,9,9,0,739.0,130.0,2.1,27.0,629.0,391.18,284.72
2016,6,9,9,15,754.5,133.5,2.2,27.5,673.0,443.65,326.93
2016,6,9,9,30,770.0,137.0,2.3,28.0,717.0,496.71,368.36
2016,6,9,9,45,782.5,139.5,2.4,28.5,756.5,547.58,407.02
2016,6,9,10,0,795.0,142.0,2.5,29.0,796.0,598.22,444.37
2016,6,9,10,15,804.0,144.0,2.6,29.0,829.5,645.67,479.44
2016,6,9,10,30,813.0,146.0,2.7,29.0,863.0,692.06,513.03
2016,6,9,10,45,597.0,277.0,2.8,29.0,812.5,687.61,506.17
2016,6,9,11,0,381.0,408.0,2.9,29.0,762.0,667.33,487.56
2016,6,9,11,15,608.5,280.0,2.95,29.0,859.5,753.09,552.54
2016,6,9,11,30,836.0,152.0,3.0,29.0,957.0,845.96,617.57
2016,6,9,11,45,840.5,151.5,3.1,29.5,969.5,876.24,635.88
2016,6,9,12,0,845.0,151.0,3.2,30.0,982.0,903.99,652.93
2016,6,9,12,15,846.0,151.0,3.25,30.0,986.5,926.37,667.45
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,946.01,680.29
2016,6,9,12,45,845.5,151.5,3.35,30.0,987.5,960.95,690.17
2016,6,9,13,0,844.0,152.0,3.4,30.0,984.0,972.91,698.26
2016,6,9,13,15,841.5,151.0,3.4,30.0,973.0,979.31,702.54
2016,6,9,13,30,839.0,150.0,3.4,30.0,962.0,982.38,704.84
2016,6,9,13,45,835.0,148.5,3.4,30.0,943.0,980.12,703.85
2016,6,9,14,0,831.0,147.0,3.4,30.0,924.0,974.5,700.85
2016,6,9,14,15,824.5,145.5,3.35,30.0,898.0,963.12,693.92
2016,6,9,14,30,818.0,144.0,3.3,30.0,872.0,956.79,690.42
2016,6,9,14,45,790.5,153.5,3.3,30.0,835.0,930.46,674.28
2016,6,9,15,0,763.0,163.0,3.3,30.0,798.0,901.8,656.74
2016,6,9,15,15,521.5,256.5,3.25,29.5,681.0,763.59,563.31
2016,6,9,15,30,280.0,350.0,3.2,29.0,564.0,623.87,462.56
2016,6,9,15,45,490.0,250.5,3.2,29.0,598.5,703.92,526.23
2016,6,9,16,0,700.0,151.0,3.2,29.0,633.0,762.54,571.7
2016,6,9,16,15,489.5,203.0,3.1,29.0,528.0,621.35,469.84
2016,6,9,16,30,279.0,255.0,3.0,29.0,423.0,489.01,371.31
2016,6,9,16,45,440.0,193.0,2.95,29.0,430.0,536.76,410.81
2016,6,9,17,0,601.0,131.0,2.9,29.0,437.0,563.91,433.51
2016,6,9,17,15,566.0,123.0,2.7,28.5,385.5,505.04,390.18
2016,6,9,17,30,531.0,115.0,2.5,28.0,334.0,447.95,347.5
2016,6,9,17,45,486.0,105.0,2.35,27.5,283.0,382.2,297.2
2016,6,9,18,0,441.0,95.0,2.2,27.0,232.0,324.22,251.34
2016,6,9,18,15,378.5,83.0,2.05,26.5,184.0,260.71,200.01
2016,6,9,18,30,316.0,71.0,1.9,26.0,136.0,203.58,152.73
2016,6,9,18,45,236.0,54.0,1.75,25.5,94.5,142.21,102.18
2016,6,9,19,0,156.0,37.0,1.6,25.0,53.0,89.93,58.7
2016,6,9,19,15,78.0,18.5,1.65,24.5,26.5,37.19,0.68
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,14.5,1.0,21.5,23.5,13.82,0.0
2016,6,10,6,0,198.0,29.0,1.1,22.0,47.0,22.64,11.92
2016,6,10,6,15,296.5,42.0,1.25,22.5,88.5,32.16,21.58
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,41.82,30.31
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,45.82,33.97
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,49.63,37.26
2016,6,10,7,15,581.0,77.5,1.9,24.0,281.0,51.96,39.22
2016,6,10,7,30,627.0,84.0,2.0,24.0,333.0,73.66,42.86
2016,6,10,7,45,661.5,89.0,2.1,24.5,385.5,120.19,66.21
2016,6,10,8,0,696.0,94.0,2.2,25.0,438.0,170.78,102.01
2016,6,10,8,15,720.0,98.0,2.25,25.5,489.5,226.58,146.98
2016,6,10,8,30,744.0,102.0,2.3,26.0,541.0,280.13,191.96
2016,6,10,8,45,525.5,196.0,2.35,26.5,519.5,328.29,237.85
2016,6,10,9,0,307.0,290.0,2.4,27.0,498.0,358.04,265.41
2016,6,10,9,15,558.0,202.5,2.4,27.0,612.0,412.26,305.95
2016,6,10,9,30,809.0,115.0,2.4,27.0,726.0,496.11,369.99
2016,6,10,9,45,820.0,117.5,2.4,27.5,765.0,550.85,411.27
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,601.62,448.61
2016,6,10,10,15,839.5,122.0,2.4,28.0,837.5,649.59,483.8
2016,6,10,10,30,848.0,124.0,2.4,28.0,871.0,696.3,517.24
2016,6,10,10,45,854.5,125.0,2.4,28.5,898.0,739.21,545.57
2016,6,10,11,0,861.0,126.0,2.4,29.0,925.0,780.27,571.18
2016,6,10,11,15,865.0,127.0,2.4,29.0,945.0,817.27,594.94
2016,6,10,11,30,869.0,128.0,2.4,29.0,965.0,851.88,616.98
2016,6,10,11,45,875.5,126.0,2.45,29.5,978.5,883.43,636.03
2016,6,10,12,0,882.0,124.0,2.5,30.0,992.0,912.41,653.32
2016,6,10,12,15,883.0,124.0,2.5,30.0,996.5,935.5,667.69
2016,6,10,12,30,884.0,124.0,2.5,30.0,1001.0,955.67,680.27
2016,6,10,12,45,883.0,124.0,2.55,30.5,997.5,970.99,688.9
2016,6,10,13,0,882.0,124.0,2.6,31.0,994.0,983.15,695.64
2016,6,10,13,15,880.0,123.5,2.6,31.0,983.0,990.53,700.43
2016,6,10,13,30,878.0,123.0,2.6,31.0,972.0,994.47,703.2
2016,6,10,13,45,873.5,122.5,2.6,31.0,953.0,992.45,702.39
2016,6,10,14,0,869.0,122.0,2.6,31.0,934.0,986.97,699.56
2016,6,10,14,15,572.5,274.5,2.6,31.0,803.5,861.3,617.72
2016,6,10,14,30,276.0,427.0,2.6,31.0,673.0,714.44,513.14
2016,6,10,14,45,557.0,272.5,2.65,31.0,744.5,831.96,602.24
2016,6,10,15,0,838.0,118.0,2.7,31.0,816.0,917.5,661.03
2016,6,10,15,15,827.5,116.0,2.65,30.5,778.0,889.04,643.92
2016,6,10,15,30,817.0,114.0,2.6,30.0,740.0,858.01,625.99
2016,6,10,15,45,799.5,113.0,2.6,30.0,695.5,825.77,606.26
2016,6,10,16,0,782.0,112.0,2.6,30.0,651.0,785.4,580.9
2016,6,10,16,15,764.0,108.5,2.5,29.5,603.0,740.39,552.67
2016,6,10,16,30,746.0,105.0,2.4,29.0,555.0,694.2,523.22
2016,6,10,16,45,715.5,103.5,2.35,29.0,503.0,642.27,488.31
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,588.99,450.36
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,530.77,408.43
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,473.97,366.32
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,408.65,315.79
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,347.55,267.21
2016,6,10,18,15,449.0,72.0,1.55,27.5,191.5,281.46,214.19
2016,6,10,18,30,386.0,62.0,1.4,27.0,142.0,219.32,163.07
2016,6,10,18,45,291.0,49.0,1.3,26.5,99.5,153.67,109.39
2016,6,10,19,0,196.0,36.0,1.2,26.0,57.0,98.91,64.19
2016,6,10,19,15,98.0,18.0,1.2,25.5,28.5,43.43,3.69
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,15.25,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,26.25,14.61
2016,6,11,6,15,193.5,49.5,2.2,23.5,81.0,38.03,26.38
2016,6,11,6,30,279.0,67.0,2.4,24.0,120.0,50.46,37.51
2016,6,11,6,45,350.5,79.0,2.6,24.5,167.5,58.05,44.27
2016,6,11,7,0,422.0,91.0,2.8,25.0,215.0,65.27,50.45
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.0,70.23,54.63
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,91.36,59.22
2016,6,11,7,45,279.0,150.0,3.1,25.5,262.5,140.05,96.71
2016,6,11,8,0,37.0,190.0,3.2,26.0,208.0,165.57,125.38
2016,6,11,8,15,345.5,163.0,3.25,26.0,364.5,196.96,137.97
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,279.25,194.49
2016,6,11,8,45,369.0,218.5,3.35,26.5,439.5,295.22,216.93
2016,6,11,9,0,84.0,301.0,3.4,27.0,358.0,291.72,219.58
2016,6,11,9,15,403.0,230.0,3.4,27.0,530.5,367.66,275.31
2016,6,11,9,30,722.0,159.0,3.4,27.0,703.0,487.77,365.85
2016,6,11,9,45,725.5,168.0,3.45,27.5,740.0,537.54,403.64
2016,6,11,10,0,729.0,177.0,3.5,28.0,777.0,586.4,439.9
2016,6,11,10,15,739.5,180.0,3.5,28.0,810.5,634.98,475.83
2016,6,11,10,30,750.0,183.0,3.5,28.0,844.0,680.56,508.91
2016,6,11,10,45,748.5,191.5,3.55,28.5,869.0,721.32,536.87
2016,6,11,11,0,747.0,200.0,3.6,29.0,894.0,759.99,562.78
2016,6,11,11,15,752.0,202.0,3.6,29.0,913.5,795.88,587.36
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,829.87,609.66
2016,6,11,11,45,755.0,209.0,3.6,29.0,944.0,858.41,628.22
2016,6,11,12,0,753.0,214.0,3.6,29.0,955.0,888.43,647.74
2016,6,11,12,15,754.0,214.5,3.55,29.0,959.5,906.53,659.05
2016,6,11,12,30,755.0,215.0,3.5,29.0,964.0,926.18,671.48
2016,6,11,12,45,592.0,325.5,3.5,29.5,912.0,896.41,647.46
2016,6,11,13,0,429.0,436.0,3.5,30.0,860.0,858.12,615.77
2016,6,11,13,15,427.5,427.5,3.45,30.0,845.5,857.17,615.55
2016,6,11,13,30,426.0,419.0,3.4,30.0,831.0,853.94,613.64
2016,6,11,13,45,414.0,410.5,3.4,30.0,804.5,838.1,603.53
2016,6,11,14,0,402.0,402.0,3.4,30.0,778.0,820.12,592.12
2016,6,11,14,15,427.5,381.0,3.35,30.0,770.5,824.57,596.48
2016,6,11,14,30,453.0,360.0,3.3,30.0,763.0,826.3,598.94
2016,6,11,14,45,562.5,287.5,3.25,30.0,769.5,852.71,620.75
2016,6,11,15,0,672.0,215.0,3.2,30.0,776.0,875.63,639.37
2016,6,11,15,15,500.5,276.0,3.15,30.0,683.0,764.7,561.7
2016,6,11,15,30,329.0,337.0,3.1,30.0,590.0,653.73,482.42
2016,6,11,15,45,468.5,266.5,3.05,30.0,602.5,702.18,521.31
2016,6,11,16,0,608.0,196.0,3.0,30.0,615.0,733.99,547.43
2016,6,11,16,15,585.5,189.0,2.9,29.5,568.5,687.51,516.32
2016,6,11,16,30,563.0,182.0,2.8,29.0,522.0,636.54,482.07
2016,6,11,16,45,536.0,172.5,2.7,29.0,473.0,584.07,445.03
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,532.29,407.77
2016,6,11,17,15,268.0,157.0,2.4,28.5,293.5,341.43,264.3
2016,6,11,17,30,27.0,151.0,2.2,28.0,163.0,167.89,128.37
2016,6,11,17,45,186.5,133.0,2.05,28.0,193.5,247.0,192.12
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,301.29,232.85
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,233.56,178.63
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,178.89,134.09
