Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,121.36,87.33
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,71.57,46.85
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,30.31,2.46
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,15.25,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,26.25,14.5
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,40.26,28.17
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,51.23,38.17
2016,6,12,6,45,333.5,81.0,2.65,24.5,166.0,59.56,45.55
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,67.47,52.33
2016,6,12,7,15,432.0,106.0,2.9,25.0,256.5,74.1,57.91
2016,6,12,7,30,460.0,118.0,3.0,25.0,300.0,94.96,63.42
2016,6,12,7,45,447.0,142.0,3.1,25.5,340.5,142.18,91.96
2016,6,12,8,0,434.0,166.0,3.2,26.0,381.0,188.34,126.53
2016,6,12,8,15,343.5,208.5,3.25,26.0,390.5,236.85,168.89
2016,6,12,8,30,253.0,251.0,3.3,26.0,400.0,269.13,198.28
2016,6,12,8,45,362.0,244.0,3.35,26.5,477.5,317.68,233.96
2016,6,12,9,0,471.0,237.0,3.4,27.0,555.0,372.96,275.76
2016,6,12,9,15,413.0,279.5,3.4,27.0,572.5,412.18,307.51
2016,6,12,9,30,355.0,322.0,3.4,27.0,590.0,448.53,335.62
2016,6,12,9,45,435.0,311.0,3.4,27.5,657.0,501.99,375.31
2016,6,12,10,0,515.0,300.0,3.4,28.0,724.0,565.97,422.04
2016,6,12,10,15,498.5,324.0,3.35,28.0,748.5,604.65,449.58
2016,6,12,10,30,482.0,348.0,3.3,28.0,773.0,641.0,474.89
2016,6,12,10,45,454.5,369.0,3.3,28.5,779.5,664.44,489.8
2016,6,12,11,0,427.0,390.0,3.3,29.0,786.0,684.71,502.16
2016,6,12,11,15,449.0,402.0,3.3,29.0,827.0,733.9,535.92
2016,6,12,11,30,471.0,414.0,3.3,29.0,868.0,783.54,569.35
2016,6,12,11,45,445.5,423.0,3.35,29.5,856.5,789.32,571.45
2016,6,12,12,0,420.0,432.0,3.4,30.0,845.0,792.33,571.91
2016,6,12,12,15,402.0,437.5,3.35,30.0,834.5,794.49,572.74
2016,6,12,12,30,384.0,443.0,3.3,30.0,824.0,795.81,572.99
2016,6,12,12,45,349.0,461.0,3.3,30.0,807.0,790.81,568.65
2016,6,12,13,0,314.0,479.0,3.3,30.0,790.0,783.53,562.84
2016,6,12,13,15,326.0,466.5,3.3,30.0,785.5,790.29,568.14
2016,6,12,13,30,338.0,454.0,3.3,30.0,781.0,795.37,572.29
2016,6,12,13,45,266.5,462.5,3.3,30.0,717.5,737.29,531.89
2016,6,12,14,0,195.0,471.0,3.3,30.0,654.0,668.65,484.24
2016,6,12,14,15,160.5,455.5,3.25,30.0,603.0,620.37,451.07
2016,6,12,14,30,126.0,440.0,3.2,30.0,552.0,571.71,417.14
2016,6,12,14,45,285.0,384.0,3.2,30.0,625.5,676.71,495.72
2016,6,12,15,0,444.0,328.0,3.2,30.0,699.0,774.58,566.82
2016,6,12,15,15,536.0,270.0,3.15,30.0,696.5,791.02,580.92
2016,6,12,15,30,628.0,212.0,3.1,30.0,694.0,804.23,593.24
2016,6,12,15,45,460.5,257.0,3.05,30.0,599.0,685.42,508.88
2016,6,12,16,0,293.0,302.0,3.0,30.0,504.0,569.45,425.03
2016,6,12,16,15,345.5,265.5,2.9,29.5,487.0,563.04,424.2
2016,6,12,16,30,398.0,229.0,2.8,29.0,470.0,561.34,425.73
2016,6,12,16,45,456.0,193.5,2.7,29.0,446.0,549.3,418.94
2016,6,12,17,0,514.0,158.0,2.6,29.0,422.0,530.5,406.84
2016,6,12,17,15,478.0,148.0,2.4,28.5,372.0,473.31,364.99
2016,6,12,17,30,442.0,138.0,2.2,28.0,322.0,418.31,323.94
2016,6,12,17,45,401.5,124.5,2.05,28.0,273.0,359.67,278.63
2016,6,12,18,0,361.0,111.0,1.9,28.0,224.0,304.39,234.83
2016,6,12,18,15,301.5,95.5,1.85,27.5,177.0,242.57,185.59
2016,6,12,18,30,242.0,80.0,1.8,27.0,130.0,181.44,136.01
2016,6,12,18,45,173.5,60.0,1.75,26.5,90.5,125.03,89.96
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,76.12,49.92
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,34.3,4.74
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,57.5,16.5,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,115.0,33.0,3.0,24.0,43.0,27.01,15.04
2016,6,13,6,15,206.0,49.5,3.15,24.0,82.5,38.06,26.32
2016,6,13,6,30,297.0,66.0,3.3,24.0,122.0,49.73,36.88
2016,6,13,6,45,384.0,74.5,3.5,24.5,172.0,54.71,41.41
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,59.7,45.7
2016,6,13,7,15,520.0,91.5,3.75,25.5,273.5,63.12,48.47
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,83.26,51.96
2016,6,13,7,45,423.5,148.5,3.85,26.5,330.0,144.61,94.55
2016,6,13,8,0,278.0,197.0,3.9,27.0,335.0,193.91,137.03
2016,6,13,8,15,328.5,211.0,3.85,27.0,391.5,235.31,167.76
2016,6,13,8,30,379.0,225.0,3.8,27.0,448.0,282.45,204.17
2016,6,13,8,45,574.0,170.0,3.8,27.5,541.0,320.85,231.42
2016,6,13,9,0,769.0,115.0,3.8,28.0,634.0,387.37,282.4
2016,6,13,9,15,783.5,118.0,3.75,28.5,678.0,440.51,325.63
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,494.07,367.86
2016,6,13,9,45,809.5,123.5,3.7,29.5,761.5,545.74,407.47
2016,6,13,10,0,821.0,126.0,3.7,30.0,801.0,598.98,446.91
2016,6,13,10,15,829.0,127.5,3.65,30.0,834.5,645.77,481.52
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,691.29,514.39
2016,6,13,10,45,842.5,131.5,3.6,30.5,894.5,734.38,543.53
2016,6,13,11,0,848.0,134.0,3.6,31.0,921.0,775.59,569.66
2016,6,13,11,15,852.0,135.0,3.55,31.0,940.5,812.21,593.33
2016,6,13,11,30,856.0,136.0,3.5,31.0,960.0,846.49,615.27
2016,6,13,11,45,858.0,137.0,3.5,31.0,972.0,876.54,634.55
2016,6,13,12,0,860.0,138.0,3.5,31.0,984.0,903.88,652.02
2016,6,13,12,15,860.5,138.0,3.5,31.0,988.5,926.17,666.19
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,945.63,678.58
2016,6,13,12,45,858.5,139.5,3.5,31.5,989.0,960.78,686.86
2016,6,13,13,0,856.0,141.0,3.5,32.0,985.0,972.89,693.26
2016,6,13,13,15,853.0,140.0,3.5,32.0,974.0,978.94,697.29
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,981.62,699.32
2016,6,13,13,45,559.5,298.5,3.5,32.0,837.0,871.03,625.38
2016,6,13,14,0,269.0,458.0,3.5,32.0,711.0,737.75,528.8
2016,6,13,14,15,258.0,446.5,3.5,32.0,683.5,716.59,515.8
2016,6,13,14,30,247.0,435.0,3.5,32.0,656.0,694.22,501.27
2016,6,13,14,45,277.5,409.5,3.5,32.0,649.0,695.98,504.43
2016,6,13,15,0,308.0,384.0,3.5,32.0,642.0,695.23,505.81
2016,6,13,15,15,392.5,332.0,3.4,31.5,644.5,713.33,522.53
2016,6,13,15,30,477.0,280.0,3.3,31.0,647.0,736.48,542.29
2016,6,13,15,45,448.5,273.0,3.25,31.0,602.0,691.8,511.8
2016,6,13,16,0,420.0,266.0,3.2,31.0,557.0,647.05,481.33
2016,6,13,16,15,450.0,234.5,3.05,30.5,525.0,623.76,467.73
2016,6,13,16,30,480.0,203.0,2.9,30.0,493.0,596.4,450.81
2016,6,13,16,45,384.0,204.0,2.8,30.0,423.5,508.82,386.91
2016,6,13,17,0,288.0,205.0,2.7,30.0,354.0,419.38,320.71
2016,6,13,17,15,324.5,175.0,2.5,29.5,324.5,397.12,305.95
2016,6,13,17,30,361.0,145.0,2.3,29.0,295.0,379.0,293.1
2016,6,13,17,45,331.5,128.0,2.15,29.0,250.5,318.59,246.51
2016,6,13,18,0,302.0,111.0,2.0,29.0,206.0,269.15,207.32
2016,6,13,18,15,261.0,93.0,1.95,28.5,164.0,216.31,165.04
2016,6,13,18,30,220.0,75.0,1.9,28.0,122.0,167.58,125.11
2016,6,13,18,45,162.5,56.5,1.9,27.5,85.5,117.42,84.0
2016,6,13,19,0,105.0,38.0,1.9,27.0,49.0,73.56,47.88
2016,6,13,19,15,52.5,19.0,2.05,27.0,24.5,33.14,5.38
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,15.73,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,26.99,14.98
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,40.98,28.76
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,52.05,38.85
2016,6,14,6,45,131.0,74.0,3.55,24.5,99.0,57.93,44.15
2016,6,14,7,0,0.0,79.0,3.7,25.0,79.0,71.55,55.81
2016,6,14,7,15,0.0,86.5,3.75,25.0,86.5,78.68,61.82
2016,6,14,7,30,0.0,94.0,3.8,25.0,94.0,85.82,64.52
2016,6,14,7,45,0.0,113.5,3.9,25.5,113.5,103.08,78.04
2016,6,14,8,0,0.0,133.0,4.0,26.0,133.0,120.47,91.44
2016,6,14,8,15,4.5,160.5,3.9,26.0,163.0,145.61,110.77
2016,6,14,8,30,9.0,188.0,3.8,26.0,193.0,171.48,130.49
2016,6,14,8,45,10.5,202.5,3.7,26.5,209.0,186.14,141.16
2016,6,14,9,0,12.0,217.0,3.6,27.0,225.0,200.99,151.89
2016,6,14,9,15,22.0,256.5,3.45,27.5,272.5,241.24,181.75
2016,6,14,9,30,32.0,296.0,3.3,28.0,320.0,277.65,208.25
2016,6,14,9,45,36.0,319.5,3.15,28.5,348.0,303.83,226.81
2016,6,14,10,0,40.0,343.0,3.0,29.0,376.0,330.65,245.61
2016,6,14,10,15,41.5,360.5,2.95,29.0,396.0,351.31,260.27
2016,6,14,10,30,43.0,378.0,2.9,29.0,416.0,372.21,275.02
2016,6,14,10,45,47.0,396.5,2.85,29.5,439.0,396.06,291.26
2016,6,14,11,0,51.0,415.0,2.8,30.0,462.0,420.39,307.66
2016,6,14,11,15,45.0,413.5,2.9,30.0,456.0,418.94,306.33
2016,6,14,11,30,39.0,412.0,3.0,30.0,450.0,416.79,304.62
2016,6,14,11,45,72.5,453.0,3.1,30.5,524.5,487.96,355.06
2016,6,14,12,0,106.0,494.0,3.2,31.0,599.0,561.69,406.02
2016,6,14,12,15,480.0,320.0,3.35,31.0,796.5,758.46,551.95
2016,6,14,12,30,854.0,146.0,3.5,31.0,994.0,945.96,680.07
2016,6,14,12,45,559.0,319.0,3.7,31.5,873.5,859.75,618.79
2016,6,14,13,0,264.0,492.0,3.9,32.0,753.0,747.18,534.72
2016,6,14,13,15,181.5,486.5,4.0,32.0,665.0,660.72,475.51
2016,6,14,13,30,99.0,481.0,4.1,32.0,577.0,569.43,411.33
2016,6,14,13,45,145.5,476.5,4.25,32.0,614.5,622.72,450.57
2016,6,14,14,0,192.0,472.0,4.4,32.0,652.0,666.49,482.53
2016,6,14,14,15,270.0,439.0,4.4,32.0,684.5,720.58,522.21
2016,6,14,14,30,348.0,406.0,4.4,32.0,717.0,762.21,553.26
2016,6,14,14,45,284.0,405.0,4.45,32.0,653.0,697.46,508.21
2016,6,14,15,0,220.0,404.0,4.5,32.0,589.0,622.65,456.15
2016,6,14,15,15,511.5,262.0,4.45,31.5,663.0,760.27,562.4
2016,6,14,15,30,803.0,120.0,4.4,31.0,737.0,859.07,634.66
2016,6,14,15,45,788.5,117.0,4.4,31.0,693.5,821.44,609.86
2016,6,14,16,0,774.0,114.0,4.4,31.0,650.0,781.89,584.38
2016,6,14,16,15,565.5,177.0,4.25,30.5,553.5,659.78,499.13
2016,6,14,16,30,357.0,240.0,4.1,30.0,457.0,532.39,404.98
2016,6,14,16,45,521.5,170.5,4.0,30.0,455.0,572.2,438.56
2016,6,14,17,0,686.0,101.0,3.9,30.0,453.0,589.96,454.58
2016,6,14,17,15,654.0,95.5,3.6,29.5,401.0,532.09,411.8
2016,6,14,17,30,622.0,90.0,3.3,29.0,349.0,475.58,369.26
2016,6,14,17,45,577.0,84.0,3.05,29.0,297.0,413.28,320.54
2016,6,14,18,0,532.0,78.0,2.8,29.0,245.0,354.34,273.19
2016,6,14,18,15,469.0,69.0,2.65,28.5,196.0,288.22,219.84
2016,6,14,18,30,406.0,60.0,2.5,28.0,147.0,228.18,170.08
2016,6,14,18,45,313.5,48.5,2.4,27.5,104.0,160.96,114.84
2016,6,14,19,0,221.0,37.0,2.3,27.0,61.0,106.95,70.05
2016,6,14,19,15,110.5,18.5,2.4,26.5,30.5,47.24,10.78
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.0,15.73,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,36.0,27.99,15.7
2016,6,15,6,15,111.5,56.0,3.15,24.5,74.5,46.05,32.91
2016,6,15,6,30,179.0,79.0,3.3,25.0,113.0,61.54,46.7
2016,6,15,6,45,252.5,95.0,3.5,25.5,159.5,73.12,56.86
2016,6,15,7,0,326.0,111.0,3.7,26.0,206.0,84.26,66.35
2016,6,15,7,15,377.0,123.5,3.8,26.0,255.5,86.81,68.44
2016,6,15,7,30,428.0,136.0,3.9,26.0,305.0,106.08,73.21
2016,6,15,7,45,485.5,140.0,4.05,26.5,358.5,142.92,90.96
2016,6,15,8,0,543.0,144.0,4.2,27.0,412.0,186.37,120.08
2016,6,15,8,15,572.5,151.0,4.3,27.5,462.0,232.38,156.13
2016,6,15,8,30,602.0,158.0,4.4,28.0,512.0,281.7,196.45
2016,6,15,8,45,646.0,154.0,4.5,28.5,563.0,329.57,235.88
2016,6,15,9,0,690.0,150.0,4.6,29.0,614.0,381.89,278.63
2016,6,15,9,15,707.0,154.0,4.6,29.0,658.5,433.29,320.83
2016,6,15,9,30,724.0,158.0,4.6,29.0,703.0,485.53,362.68
2016,6,15,9,45,753.0,152.0,4.7,29.5,745.5,538.95,403.91
2016,6,15,10,0,782.0,146.0,4.8,30.0,788.0,590.4,442.83
2016,6,15,10,15,791.5,148.0,4.8,30.0,822.0,637.59,478.22
2016,6,15,10,30,801.0,150.0,4.8,30.0,856.0,683.82,512.15
2016,6,15,10,45,817.0,146.0,4.85,30.5,885.5,728.17,543.4
2016,6,15,11,0,833.0,142.0,4.9,31.0,915.0,769.98,570.9
2016,6,15,11,15,838.0,143.0,4.85,31.0,935.5,806.94,595.25
2016,6,15,11,30,843.0,144.0,4.8,31.0,956.0,841.67,617.93
2016,6,15,11,45,853.0,139.5,4.8,31.5,970.5,873.49,637.47
2016,6,15,12,0,863.0,135.0,4.8,32.0,985.0,902.99,655.33
2016,6,15,12,15,864.5,135.5,4.7,32.0,990.0,926.77,670.01
2016,6,15,12,30,866.0,136.0,4.6,32.0,995.0,947.76,683.11
2016,6,15,12,45,866.0,135.0,4.55,32.5,992.0,963.12,691.4
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,975.45,697.78
2016,6,15,13,15,864.0,133.5,4.4,33.0,978.5,983.05,702.34
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,987.27,704.84
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.0,985.11,703.35
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,979.53,699.81
2016,6,15,14,15,847.0,129.5,4.0,33.0,905.0,968.62,692.96
2016,6,15,14,30,841.0,128.0,3.9,33.0,880.0,954.43,684.13
2016,6,15,14,45,832.5,127.0,3.8,33.0,847.5,935.2,672.14
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,913.03,658.32
2016,6,15,15,15,814.0,123.5,3.6,32.5,777.0,892.02,646.65
2016,6,15,15,30,804.0,121.0,3.5,32.0,739.0,861.26,628.5
2016,6,15,15,45,789.5,118.5,3.45,32.0,696.0,824.19,605.08
2016,6,15,16,0,775.0,116.0,3.4,32.0,653.0,785.2,580.22
2016,6,15,16,15,757.0,112.5,3.25,31.5,605.5,740.62,552.01
2016,6,15,16,30,739.0,109.0,3.1,31.0,558.0,694.87,522.62
2016,6,15,16,45,717.0,104.5,3.0,31.0,508.0,644.25,488.49
2016,6,15,17,0,695.0,100.0,2.9,31.0,458.0,595.32,453.57
2016,6,15,17,15,663.5,95.0,2.7,30.5,406.0,537.93,412.22
2016,6,15,17,30,632.0,90.0,2.5,30.0,354.0,481.82,370.68
2016,6,15,17,45,592.0,83.0,2.3,29.5,302.0,420.57,324.04
2016,6,15,18,0,552.0,76.0,2.1,29.0,250.0,362.17,278.1
2016,6,15,18,15,489.5,67.5,2.05,28.5,200.0,295.72,224.91
2016,6,15,18,30,427.0,59.0,2.0,28.0,150.0,235.28,175.03
2016,6,15,18,45,338.0,47.5,1.95,27.5,106.5,169.77,121.08
2016,6,15,19,0,249.0,36.0,1.9,27.0,63.0,113.1,74.0
2016,6,15,19,15,124.5,18.0,2.05,26.5,31.5,49.61,12.61
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,27.0,14.88
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,38.1,26.27
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,49.78,36.75
2016,6,16,6,45,389.5,74.0,4.05,25.5,172.5,54.39,40.95
2016,6,16,7,0,478.0,82.0,4.2,26.0,222.0,58.96,44.87
2016,6,16,7,15,527.5,90.0,4.2,26.0,274.0,62.01,47.43
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,80.53,50.33
2016,6,16,7,45,627.5,100.0,4.25,26.5,381.0,122.84,69.69
2016,6,16,8,0,678.0,102.0,4.3,27.0,436.0,171.21,102.54
2016,6,16,8,15,703.5,106.5,4.3,27.5,487.5,222.25,143.36
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,275.93,188.26
2016,6,16,8,45,756.0,111.5,4.35,28.5,589.0,333.11,236.15
2016,6,16,9,0,783.0,112.0,4.4,29.0,639.0,388.21,281.96
2016,6,16,9,15,797.0,115.0,4.4,29.5,683.5,441.87,325.78
2016,6,16,9,30,811.0,118.0,4.4,30.0,728.0,495.88,368.55
2016,6,16,9,45,825.5,118.5,4.45,30.5,768.5,550.91,410.78
2016,6,16,10,0,840.0,119.0,4.5,31.0,809.0,602.33,449.27
2016,6,16,10,15,848.0,120.5,4.5,31.0,842.5,650.02,484.86
2016,6,16,10,30,856.0,122.0,4.5,31.0,876.0,696.4,518.71
2016,6,16,10,45,863.5,122.5,4.55,31.5,903.5,740.02,548.35
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,781.86,575.24
2016,6,16,11,15,875.0,123.5,4.6,32.0,951.0,818.91,599.63
2016,6,16,11,30,879.0,124.0,4.6,32.0,971.0,853.55,622.26
2016,6,16,11,45,881.0,125.0,4.6,32.5,983.0,884.34,640.94
2016,6,16,12,0,883.0,126.0,4.6,33.0,995.0,912.35,657.66
2016,6,16,12,15,884.0,126.0,4.6,33.0,1000.0,935.67,672.61
2016,6,16,12,30,885.0,126.0,4.6,33.0,1005.0,956.09,685.71
2016,6,16,12,45,884.0,126.0,4.6,33.0,1001.5,971.67,695.73
2016,6,16,13,0,883.0,126.0,4.6,33.0,998.0,984.14,703.84
2016,6,16,13,15,880.5,125.5,4.55,33.0,987.0,991.35,708.41
2016,6,16,13,30,878.0,125.0,4.5,33.0,976.0,995.11,710.9
2016,6,16,13,45,874.5,124.0,4.45,33.0,957.5,993.91,710.32
2016,6,16,14,0,871.0,123.0,4.4,33.0,939.0,989.23,707.64
2016,6,16,14,15,865.0,121.5,4.35,33.0,913.0,978.16,700.97
2016,6,16,14,30,859.0,120.0,4.3,33.0,887.0,963.76,692.28
2016,6,16,14,45,845.0,122.0,4.25,33.0,853.5,942.1,678.95
2016,6,16,15,0,831.0,124.0,4.2,33.0,820.0,917.66,663.9
2016,6,16,15,15,820.5,121.5,4.1,33.0,781.5,889.17,645.96
2016,6,16,15,30,810.0,119.0,4.0,33.0,743.0,864.65,630.68
2016,6,16,15,45,796.0,116.5,3.95,33.0,699.5,827.89,607.39
2016,6,16,16,0,782.0,114.0,3.9,33.0,656.0,789.14,582.67
2016,6,16,16,15,764.0,111.0,3.75,32.5,608.5,744.91,554.72
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,699.48,525.58
2016,6,16,16,45,721.0,104.0,3.5,32.0,510.5,646.98,490.14
2016,6,16,17,0,696.0,100.0,3.4,32.0,460.0,596.4,454.02
2016,6,16,17,15,664.5,95.0,3.15,31.5,407.5,538.98,412.55
2016,6,16,17,30,633.0,90.0,2.9,31.0,355.0,482.83,370.9
2016,6,16,17,45,588.0,84.0,2.7,30.5,302.5,419.97,323.08
2016,6,16,18,0,543.0,78.0,2.5,30.0,250.0,360.44,276.36
2016,6,16,18,15,480.5,69.5,2.35,29.0,200.5,294.42,223.9
2016,6,16,18,30,418.0,61.0,2.2,28.0,151.0,234.38,174.67
2016,6,16,18,45,324.5,49.5,2.1,27.5,107.0,166.07,118.64
2016,6,16,19,0,231.0,38.0,2.0,27.0,63.0,111.01,73.08
2016,6,16,19,15,115.5,19.0,2.1,26.5,31.5,49.22,13.65
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,15.25,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,25.11,13.46
2016,6,17,6,15,263.5,46.5,3.35,23.5,87.5,35.77,24.43
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,45.98,33.67
2016,6,17,6,45,457.0,66.5,3.65,24.5,181.0,49.05,36.56
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,50.68,37.99
2016,6,17,7,15,597.0,79.0,3.8,25.5,286.0,53.37,40.17
2016,6,17,7,30,644.0,86.0,3.8,26.0,339.0,72.35,42.88
2016,6,17,7,45,690.0,87.0,3.85,26.5,394.5,117.54,63.17
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,172.48,101.08
2016,6,17,8,15,759.5,92.0,3.9,27.5,502.0,225.64,143.74
2016,6,17,8,30,783.0,96.0,3.9,28.0,554.0,281.18,190.42
2016,6,17,8,45,806.5,96.5,3.9,28.5,604.5,335.9,236.84
2016,6,17,9,0,830.0,97.0,3.9,29.0,655.0,397.21,287.51
2016,6,17,9,15,843.0,99.0,3.85,29.5,700.0,451.61,331.91
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,506.08,374.96
2016,6,17,9,45,868.5,102.0,3.8,30.5,785.5,559.26,415.75
2016,6,17,10,0,881.0,103.0,3.8,31.0,826.0,611.96,454.88
2016,6,17,10,15,888.5,104.5,3.75,31.0,860.0,661.2,491.2
2016,6,17,10,30,896.0,106.0,3.7,31.0,894.0,709.0,525.58
2016,6,17,10,45,902.0,106.0,3.7,31.5,921.5,752.73,554.18
2016,6,17,11,0,908.0,106.0,3.7,32.0,949.0,794.44,580.4
2016,6,17,11,15,911.5,107.0,3.65,32.0,968.5,832.86,605.07
2016,6,17,11,30,915.0,108.0,3.6,32.0,988.0,868.72,627.85
2016,6,17,11,45,918.0,107.5,3.55,32.5,1001.0,900.08,646.21
2016,6,17,12,0,921.0,107.0,3.5,33.0,1014.0,928.56,662.55
2016,6,17,12,15,921.0,107.0,3.4,33.0,1018.0,951.78,676.46
2016,6,17,12,30,921.0,107.0,3.3,33.0,1022.0,971.9,688.36
2016,6,17,12,45,920.0,107.0,3.25,33.5,1018.5,987.92,696.61
2016,6,17,13,0,919.0,107.0,3.2,34.0,1015.0,1000.67,702.84
2016,6,17,13,15,916.5,106.5,3.15,34.0,1003.5,1008.01,707.2
2016,6,17,13,30,914.0,106.0,3.1,34.0,992.0,1011.77,709.46
2016,6,17,13,45,910.0,105.5,3.05,34.0,973.0,1010.44,708.68
2016,6,17,14,0,906.0,105.0,3.0,34.0,954.0,1005.52,705.81
2016,6,17,14,15,900.5,103.5,2.95,34.0,928.0,994.57,699.3
2016,6,17,14,30,895.0,102.0,2.9,34.0,902.0,980.14,690.77
2016,6,17,14,45,887.0,101.0,2.85,34.0,869.0,960.49,679.05
2016,6,17,15,0,879.0,100.0,2.8,34.0,836.0,937.69,665.43
2016,6,17,15,15,869.5,98.0,2.75,34.0,797.5,909.45,648.38
2016,6,17,15,30,860.0,96.0,2.7,34.0,759.0,878.45,629.56
2016,6,17,15,45,848.0,93.5,2.7,34.0,715.0,842.16,607.58
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,803.65,583.98
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,759.96,557.24
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,719.48,532.34
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.5,668.49,498.99
2016,6,17,17,0,763.0,79.0,2.4,33.0,474.0,616.98,464.34
2016,6,17,17,15,735.0,75.5,2.25,32.5,421.0,560.49,424.45
2016,6,17,17,30,707.0,72.0,2.1,32.0,368.0,504.79,383.9
2016,6,17,17,45,668.5,67.0,2.0,31.5,315.0,442.9,337.59
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,384.76,292.42
2016,6,17,18,15,572.5,55.5,1.75,30.0,211.0,318.62,240.1
2016,6,17,18,30,515.0,49.0,1.6,29.0,160.0,257.88,190.26
2016,6,17,18,45,425.0,40.5,1.5,28.0,114.5,190.4,134.83
2016,6,17,19,0,335.0,32.0,1.4,27.0,69.0,132.88,86.67
2016,6,17,19,15,167.5,16.0,1.45,26.5,34.5,57.92,17.4
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,140.0,32.0,2.4,24.0,44.0,25.11,13.32
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,36.16,24.63
2016,6,18,6,30,335.0,62.0,2.5,25.0,125.0,46.73,34.16
2016,6,18,6,45,410.0,71.5,2.65,25.5,174.0,52.58,39.4
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,58.2,44.22
2016,6,18,7,15,533.5,89.0,2.7,26.0,274.5,61.29,46.82
2016,6,18,7,30,582.0,97.0,2.6,26.0,326.0,78.87,49.43
2016,6,18,7,45,617.0,103.5,2.55,26.5,378.5,123.66,70.84
2016,6,18,8,0,652.0,110.0,2.5,27.0,431.0,172.67,104.52
2016,6,18,8,15,679.0,115.0,2.4,27.0,482.5,222.88,144.4
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,275.95,188.54
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,328.59,232.41
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,386.92,279.7
2016,6,18,9,15,766.5,129.5,1.9,28.0,676.5,439.95,322.28
2016,6,18,9,30,782.0,133.0,1.7,28.0,721.0,493.56,363.78
2016,6,18,9,45,797.5,133.5,1.55,28.5,761.5,544.89,401.53
2016,6,18,10,0,813.0,134.0,1.4,29.0,802.0,596.24,437.7
2016,6,18,10,15,822.0,136.0,1.25,29.5,836.0,644.57,470.17
2016,6,18,10,30,831.0,138.0,1.1,30.0,870.0,692.05,500.61
2016,6,18,10,45,841.5,137.5,0.95,30.5,898.5,736.06,527.42
2016,6,18,11,0,852.0,137.0,0.8,31.0,927.0,778.59,550.63
2016,6,18,11,15,856.5,138.0,0.85,31.0,947.5,815.92,573.87
2016,6,18,11,30,861.0,139.0,0.9,31.0,968.0,850.94,595.6
2016,6,18,11,45,857.5,144.5,1.0,31.5,979.0,880.55,613.46
2016,6,18,12,0,854.0,150.0,1.1,32.0,990.0,907.18,629.45
2016,6,18,12,15,855.0,150.5,1.2,32.0,995.5,930.5,644.72
2016,6,18,12,30,856.0,151.0,1.3,32.0,1001.0,951.05,658.38
2016,6,18,12,45,857.0,149.5,1.4,32.0,998.5,967.04,669.35
2016,6,18,13,0,858.0,148.0,1.5,32.0,996.0,980.08,678.65
2016,6,18,13,15,856.0,147.5,1.55,32.0,985.5,987.93,684.21
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,992.44,687.9
2016,6,18,13,45,851.0,145.0,1.65,32.0,957.0,991.1,688.18
2016,6,18,14,0,848.0,143.0,1.7,32.0,939.0,986.34,686.51
2016,6,18,14,15,841.5,141.5,1.7,32.0,913.0,975.26,680.46
2016,6,18,14,30,835.0,140.0,1.7,32.0,887.0,960.92,672.54
2016,6,18,14,45,825.0,139.0,1.75,32.0,854.0,948.46,666.51
2016,6,18,15,0,815.0,138.0,1.8,32.0,821.0,925.06,653.64
2016,6,18,15,15,803.5,135.5,1.8,32.0,782.5,895.91,636.63
2016,6,18,15,30,792.0,133.0,1.8,32.0,744.0,864.23,617.99
2016,6,18,15,45,775.0,131.0,1.8,32.0,699.5,826.01,595.0
2016,6,18,16,0,758.0,129.0,1.8,32.0,655.0,786.02,570.66
2016,6,18,16,15,738.5,125.0,1.75,31.5,607.0,740.38,542.96
2016,6,18,16,30,719.0,121.0,1.7,31.0,559.0,696.29,515.88
2016,6,18,16,45,688.5,118.0,1.65,31.0,507.0,642.02,479.57
2016,6,18,17,0,658.0,115.0,1.6,31.0,455.0,588.24,442.22
2016,6,18,17,15,625.0,108.5,1.5,30.5,403.0,529.87,401.3
2016,6,18,17,30,592.0,102.0,1.4,30.0,351.0,472.97,360.2
2016,6,18,17,45,538.5,96.0,1.35,30.0,298.0,407.42,310.88
2016,6,18,18,0,485.0,90.0,1.3,30.0,245.0,342.65,260.83
2016,6,18,18,15,423.0,79.5,1.25,29.0,196.0,278.34,210.67
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,220.24,163.83
2016,6,18,18,45,270.0,54.5,1.15,27.5,103.5,155.04,111.01
2016,6,18,19,0,179.0,40.0,1.1,27.0,60.0,100.17,66.42
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.0,45.54,14.16
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.0,15.5,1.5,23.5,19.5,14.77,0.0
2016,6,19,6,0,96.0,31.0,1.7,24.0,39.0,25.45,13.5
2016,6,19,6,15,180.5,49.0,1.8,24.0,78.0,39.49,27.47
2016,6,19,6,30,265.0,67.0,1.9,24.0,117.0,50.58,37.57
2016,6,19,6,45,340.0,79.0,2.05,24.5,164.5,58.18,44.36
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,65.42,50.57
2016,6,19,7,15,465.0,100.5,2.2,25.5,262.5,70.39,54.64
2016,6,19,7,30,515.0,110.0,2.2,26.0,313.0,87.79,57.92
2016,6,19,7,45,560.5,115.0,2.25,26.5,365.5,127.69,76.23
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,173.59,107.13
2016,6,19,8,15,485.5,173.0,2.2,27.0,429.0,230.37,157.31
2016,6,19,8,30,365.0,226.0,2.1,27.0,440.0,277.42,199.53
2016,6,19,8,45,306.5,262.5,2.05,27.5,453.0,312.01,228.49
2016,6,19,9,0,248.0,299.0,2.0,28.0,466.0,340.25,251.28
2016,6,19,9,15,299.5,310.0,1.95,28.0,525.5,389.24,287.74
2016,6,19,9,30,351.0,321.0,1.9,28.0,585.0,443.4,327.64
2016,6,19,9,45,307.0,353.5,1.9,28.5,593.0,469.06,345.72
2016,6,19,10,0,263.0,386.0,1.9,29.0,601.0,490.19,359.83
2016,6,19,10,15,262.0,404.5,1.95,29.0,626.5,522.45,382.64
2016,6,19,10,30,261.0,423.0,2.0,29.0,652.0,554.31,404.75
2016,6,19,10,45,251.0,440.0,2.1,29.5,666.5,577.92,420.15
2016,6,19,11,0,241.0,457.0,2.2,30.0,681.0,601.66,435.4
2016,6,19,11,15,530.0,308.5,2.3,30.0,814.5,713.17,518.87
2016,6,19,11,30,819.0,160.0,2.4,30.0,948.0,837.96,606.32
2016,6,19,11,45,508.5,330.5,2.5,30.0,822.0,757.79,547.57
2016,6,19,12,0,198.0,501.0,2.6,30.0,696.0,652.62,468.79
2016,6,19,12,15,334.5,469.0,2.65,30.0,800.5,760.31,545.49
2016,6,19,12,30,471.0,437.0,2.7,30.0,905.0,872.93,622.16
2016,6,19,12,45,298.5,469.0,2.75,30.0,765.5,748.74,536.13
2016,6,19,13,0,126.0,501.0,2.8,30.0,626.0,615.22,442.45
2016,6,19,13,15,256.0,464.0,2.8,30.0,714.0,718.09,517.11
2016,6,19,13,30,386.0,427.0,2.8,30.0,802.0,814.8,584.66
2016,6,19,13,45,298.5,448.5,2.85,30.0,735.0,754.07,541.94
2016,6,19,14,0,211.0,470.0,2.9,30.0,668.0,682.88,492.7
2016,6,19,14,15,511.0,308.5,2.9,30.0,770.0,833.03,604.01
2016,6,19,14,30,811.0,147.0,2.9,30.0,872.0,953.1,686.07
2016,6,19,14,45,618.5,241.5,2.9,30.0,783.0,862.32,626.04
2016,6,19,15,0,426.0,336.0,2.9,30.0,694.0,766.04,557.66
2016,6,19,15,15,602.5,234.5,2.8,29.5,714.0,819.47,601.19
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,852.88,626.15
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,817.46,603.25
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,779.91,579.31
2016,6,19,16,15,740.0,119.5,2.5,29.0,603.0,736.04,550.56
2016,6,19,16,30,722.0,116.0,2.4,29.0,556.0,693.36,522.39
2016,6,19,16,45,702.0,110.0,2.35,29.0,506.5,643.22,488.57
2016,6,19,17,0,682.0,104.0,2.3,29.0,457.0,592.7,452.88
2016,6,19,17,15,650.5,98.5,2.1,28.5,405.5,535.36,411.52
2016,6,19,17,30,619.0,93.0,1.9,28.0,354.0,479.31,369.98
2016,6,19,17,45,580.5,85.0,1.7,28.0,302.5,418.37,322.91
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,360.13,276.64
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,295.16,224.74
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,235.91,175.95
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,169.63,121.5
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,115.79,76.64
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,51.26,16.87
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,14.5,1.3,22.5,21.0,13.82,0.0
2016,6,20,6,0,153.0,29.0,1.5,23.0,42.0,22.68,11.41
2016,6,20,6,15,249.0,43.0,1.6,23.5,82.0,33.0,22.09
2016,6,20,6,30,345.0,57.0,1.7,24.0,122.0,42.87,31.02
2016,6,20,6,45,418.0,66.5,1.85,24.5,170.0,49.11,36.61
2016,6,20,7,0,491.0,76.0,2.0,25.0,218.0,54.02,40.84
2016,6,20,7,15,539.0,83.5,2.05,25.5,269.5,56.92,43.19
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,73.2,45.35
2016,6,20,7,45,626.5,95.0,2.15,26.5,373.5,116.64,65.08
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,164.78,97.71
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,215.01,137.4
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,272.19,184.36
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.5,324.43,227.96
2016,6,20,9,0,759.0,114.0,2.1,29.0,624.0,378.36,272.17
2016,6,20,9,15,774.0,117.5,2.05,29.0,668.5,431.56,315.3
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,485.28,357.53
2016,6,20,9,45,500.5,257.5,1.95,29.5,640.5,489.16,360.22
2016,6,20,10,0,212.0,394.0,1.9,30.0,568.0,470.37,343.78
2016,6,20,10,15,522.0,261.0,1.85,30.5,714.0,562.18,412.33
2016,6,20,10,30,832.0,128.0,1.8,31.0,860.0,683.02,498.98
2016,6,20,10,45,840.5,128.5,1.75,31.5,887.5,726.47,526.52
2016,6,20,11,0,849.0,129.0,1.7,32.0,915.0,768.3,551.58
2016,6,20,11,15,616.0,276.5,1.7,32.0,853.5,751.17,536.26
2016,6,20,11,30,383.0,424.0,1.7,32.0,792.0,716.29,507.29
2016,6,20,11,45,625.0,277.0,1.7,32.0,887.5,807.5,573.72
2016,6,20,12,0,867.0,130.0,1.7,32.0,983.0,900.19,633.59
2016,6,20,12,15,567.0,311.5,1.7,32.0,871.0,826.5,582.74
2016,6,20,12,30,267.0,493.0,1.7,32.0,759.0,731.7,513.17
2016,6,20,12,45,569.5,310.5,1.75,32.5,874.0,858.49,604.27
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,974.56,677.56
2016,6,20,13,15,564.0,304.5,1.8,33.0,859.5,869.1,608.34
2016,6,20,13,30,256.0,481.0,1.8,33.0,730.0,740.39,517.68
2016,6,20,13,45,196.5,476.0,1.85,33.0,665.0,672.2,473.72
2016,6,20,14,0,137.0,471.0,1.9,33.0,600.0,610.9,432.68
2016,6,20,14,15,199.5,451.5,1.95,33.0,633.5,654.07,464.57
2016,6,20,14,30,262.0,432.0,2.0,33.0,667.0,705.44,500.72
2016,6,20,14,45,532.5,285.0,2.05,33.0,739.0,821.65,585.68
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,914.18,648.43
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,885.82,631.12
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,854.96,613.2
2016,6,20,15,45,767.0,129.5,2.25,33.0,693.0,818.1,591.22
2016,6,20,16,0,753.0,126.0,2.3,33.0,650.0,779.32,567.73
2016,6,20,16,15,734.5,122.5,2.3,32.5,603.0,735.25,541.14
2016,6,20,16,30,716.0,119.0,2.3,32.0,556.0,692.56,515.04
2016,6,20,16,45,690.5,114.5,2.3,32.0,505.5,640.39,480.28
2016,6,20,17,0,665.0,110.0,2.3,32.0,455.0,588.3,444.07
2016,6,20,17,15,632.5,104.5,2.15,31.5,403.5,531.07,403.47
2016,6,20,17,30,600.0,99.0,2.0,31.0,352.0,475.24,362.74
2016,6,20,17,45,554.0,92.0,1.95,31.0,300.0,412.25,315.06
2016,6,20,18,0,508.0,85.0,1.9,31.0,248.0,352.71,268.63
2016,6,20,18,15,445.5,75.5,1.75,30.0,198.5,287.25,217.26
2016,6,20,18,30,383.0,66.0,1.6,29.0,149.0,225.68,167.56
2016,6,20,18,45,292.0,53.0,1.45,28.0,106.0,160.76,115.02
2016,6,20,19,0,201.0,40.0,1.3,27.0,63.0,106.18,70.58
2016,6,20,19,15,100.5,20.0,1.35,26.5,31.5,48.09,16.39
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,15.0,2.4,22.5,20.5,14.3,0.0
2016,6,21,6,0,125.0,30.0,2.7,23.0,41.0,24.7,12.79
2016,6,21,6,15,222.0,45.5,2.75,23.5,80.5,34.99,23.72
2016,6,21,6,30,319.0,61.0,2.8,24.0,120.0,45.98,33.65
2016,6,21,6,45,392.5,71.0,2.85,25.0,168.0,52.23,39.18
2016,6,21,7,0,466.0,81.0,2.9,26.0,216.0,58.32,44.32
2016,6,21,7,15,516.0,89.0,2.85,26.5,267.5,61.4,46.81
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,76.93,48.78
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,119.89,68.16
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,167.66,100.09
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,217.45,138.97
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,270.1,182.0
2016,6,21,8,45,721.0,121.0,2.35,30.5,574.5,322.69,225.38
2016,6,21,9,0,742.0,125.0,2.2,31.0,623.0,380.81,272.03
2016,6,21,9,15,758.0,128.5,2.1,31.0,667.5,433.56,314.25
2016,6,21,9,30,774.0,132.0,2.0,31.0,712.0,486.97,355.69
2016,6,21,9,45,787.0,134.0,1.9,31.5,752.0,537.87,393.26
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,588.6,429.3
2016,6,21,10,15,809.0,138.0,1.75,32.0,825.5,636.38,463.18
2016,6,21,10,30,818.0,140.0,1.7,32.0,859.0,683.12,495.39
2016,6,21,10,45,827.5,140.0,1.7,32.5,887.0,726.57,523.95
2016,6,21,11,0,837.0,140.0,1.7,33.0,915.0,768.3,549.35
2016,6,21,11,15,841.5,141.0,1.75,33.0,935.5,805.19,572.73
2016,6,21,11,30,846.0,142.0,1.8,33.0,956.0,839.82,594.57
2016,6,21,11,45,621.5,287.0,1.9,33.5,889.0,813.22,574.18
2016,6,21,12,0,397.0,432.0,2.0,34.0,822.0,768.01,538.41
2016,6,21,12,15,406.0,434.0,2.05,34.0,835.5,792.65,555.14
2016,6,21,12,30,415.0,436.0,2.1,34.0,849.0,816.27,570.59
2016,6,21,12,45,639.5,285.5,2.15,34.5,919.5,901.92,631.08
2016,6,21,13,0,864.0,135.0,2.2,35.0,990.0,973.26,675.11
2016,6,21,13,15,536.0,313.0,2.25,35.0,841.5,850.48,595.05
2016,6,21,13,30,208.0,491.0,2.3,35.0,693.0,695.09,486.28
2016,6,21,13,45,529.0,312.5,2.35,35.0,812.5,853.68,600.74
2016,6,21,14,0,850.0,134.0,2.4,35.0,932.0,979.53,682.94
2016,6,21,14,15,844.0,132.5,2.4,35.0,906.5,968.96,675.91
2016,6,21,14,30,838.0,131.0,2.4,35.0,881.0,955.13,668.2
2016,6,21,14,45,835.0,126.0,2.45,35.0,850.0,937.41,658.6
