Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,919.94,664.96
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,941.92,679.15
2016,7,11,12,45,791.5,197.5,6.45,36.5,979.0,959.26,688.84
2016,7,11,13,0,790.0,199.0,6.4,37.0,977.0,973.68,696.63
2016,7,11,13,15,787.5,198.0,6.3,37.0,967.5,981.64,701.46
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,986.34,704.28
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,984.78,703.41
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,979.94,700.53
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.5,969.41,694.07
2016,7,11,14,30,759.0,192.0,6.0,37.0,873.0,955.74,685.67
2016,7,11,14,45,754.5,186.0,5.95,37.0,842.5,937.43,674.33
2016,7,11,15,0,750.0,180.0,5.9,37.0,812.0,921.22,664.47
2016,7,11,15,15,737.5,177.0,5.85,37.0,774.0,892.55,646.39
2016,7,11,15,30,725.0,174.0,5.8,37.0,736.0,861.52,626.76
2016,7,11,15,45,707.0,170.5,5.8,37.0,692.5,822.96,602.2
2016,7,11,16,0,689.0,167.0,5.8,37.0,649.0,782.78,576.39
2016,7,11,16,15,667.5,162.0,5.75,36.5,601.5,736.8,547.29
2016,7,11,16,30,646.0,157.0,5.7,36.0,554.0,690.01,516.31
2016,7,11,16,45,615.0,151.5,5.7,35.5,503.0,635.17,478.99
2016,7,11,17,0,584.0,146.0,5.7,35.0,452.0,580.89,441.17
2016,7,11,17,15,546.5,138.5,5.6,34.5,399.5,517.2,395.35
2016,7,11,17,30,509.0,131.0,5.5,34.0,347.0,460.28,353.29
2016,7,11,17,45,454.5,122.0,5.45,33.5,294.5,394.84,303.67
2016,7,11,18,0,400.0,113.0,5.4,33.0,242.0,334.01,256.31
2016,7,11,18,15,332.5,99.0,5.3,32.0,193.0,267.03,203.56
2016,7,11,18,30,265.0,85.0,5.2,31.0,144.0,201.44,150.88
2016,7,11,18,45,177.5,66.5,5.1,30.5,101.0,138.03,99.61
2016,7,11,19,0,90.0,48.0,5.0,30.0,58.0,80.65,53.73
2016,7,11,19,15,45.0,24.0,5.0,29.5,29.0,36.74,10.22
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,10.01,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,18.22,0.0
2016,7,12,6,15,128.5,41.0,5.15,24.5,59.5,33.22,21.3
2016,7,12,6,30,219.0,61.0,5.3,25.0,96.0,48.51,35.27
2016,7,12,6,45,318.0,72.0,5.45,25.5,144.5,53.76,40.23
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,60.49,46.14
2016,7,12,7,15,211.0,102.5,5.6,26.5,158.5,77.91,60.87
2016,7,12,7,30,5.0,122.0,5.6,27.0,124.0,106.99,85.12
2016,7,12,7,45,82.0,159.0,5.7,28.0,197.0,136.77,101.67
2016,7,12,8,0,159.0,196.0,5.8,29.0,270.0,175.61,127.34
2016,7,12,8,15,251.0,208.0,5.85,29.5,341.5,209.28,149.25
2016,7,12,8,30,343.0,220.0,5.9,30.0,413.0,259.51,185.55
2016,7,12,8,45,549.0,169.0,5.95,30.5,512.0,299.36,212.77
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,367.52,264.46
2016,7,12,9,15,771.0,121.5,6.0,31.5,656.5,421.54,308.96
2016,7,12,9,30,787.0,125.0,6.0,32.0,702.0,476.27,352.81
2016,7,12,9,45,801.5,126.0,6.0,32.5,743.5,528.47,393.61
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,580.66,433.21
2016,7,12,10,15,825.0,129.0,5.95,33.5,819.5,631.37,470.43
2016,7,12,10,30,834.0,131.0,5.9,34.0,854.0,678.94,504.43
2016,7,12,10,45,843.0,131.0,5.9,34.5,883.0,723.45,535.6
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,766.39,563.51
2016,7,12,11,15,856.5,132.5,5.85,35.0,933.5,805.31,589.23
2016,7,12,11,30,861.0,134.0,5.8,35.0,955.0,841.94,613.21
2016,7,12,11,45,871.0,129.5,5.8,35.5,970.5,875.47,633.87
2016,7,12,12,0,881.0,125.0,5.8,36.0,986.0,906.66,652.81
2016,7,12,12,15,882.0,125.5,5.75,36.0,992.0,931.69,668.72
2016,7,12,12,30,883.0,126.0,5.7,36.0,998.0,953.78,682.7
2016,7,12,12,45,885.5,123.5,5.7,36.5,997.0,971.49,692.69
2016,7,12,13,0,888.0,121.0,5.7,37.0,996.0,986.09,700.69
2016,7,12,13,15,885.5,120.5,5.65,37.0,986.0,994.41,705.9
2016,7,12,13,30,883.0,120.0,5.6,37.0,976.0,999.26,708.99
2016,7,12,13,45,880.5,118.0,5.6,37.5,958.5,999.1,707.8
2016,7,12,14,0,878.0,116.0,5.6,38.0,941.0,995.38,704.46
2016,7,12,14,15,872.5,115.0,5.55,38.0,916.0,986.19,698.92
2016,7,12,14,30,867.0,114.0,5.5,38.0,891.0,973.58,691.33
2016,7,12,14,45,860.5,112.0,5.5,38.0,859.5,955.64,680.7
2016,7,12,15,0,854.0,110.0,5.5,38.0,828.0,934.51,668.07
2016,7,12,15,15,843.5,108.0,5.5,37.5,790.0,906.6,652.43
2016,7,12,15,30,833.0,106.0,5.5,37.0,752.0,875.98,634.9
2016,7,12,15,45,816.5,105.5,5.5,37.0,708.0,839.19,611.77
2016,7,12,16,0,800.0,105.0,5.5,37.0,664.0,806.4,591.23
2016,7,12,16,15,782.5,101.5,5.5,36.5,616.0,761.62,563.47
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,715.47,534.36
2016,7,12,16,45,735.5,97.0,5.55,36.0,516.5,662.21,498.76
2016,7,12,17,0,706.0,96.0,5.6,36.0,465.0,611.0,463.25
2016,7,12,17,15,675.0,91.0,5.55,35.5,412.5,553.12,421.95
2016,7,12,17,30,644.0,86.0,5.5,35.0,360.0,496.4,380.29
2016,7,12,17,45,594.0,81.5,5.5,34.5,306.5,431.28,331.02
2016,7,12,18,0,544.0,77.0,5.5,34.0,253.0,369.91,283.09
2016,7,12,18,15,481.5,69.0,5.4,33.0,202.5,303.29,230.22
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,242.62,180.56
2016,7,12,18,45,324.5,49.5,5.25,31.5,108.0,172.17,122.89
2016,7,12,19,0,230.0,38.0,5.2,31.0,64.0,115.35,75.97
2016,7,12,19,15,115.0,19.0,5.15,30.5,32.0,51.57,14.43
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,10.01,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,17.47,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,28.4,17.24
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.69,27.71
2016,7,13,6,45,404.0,59.0,4.65,26.5,149.5,44.3,32.04
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,47.38,34.8
2016,7,13,7,15,559.5,72.5,4.9,27.5,251.0,49.82,36.84
2016,7,13,7,30,612.0,79.0,5.0,28.0,303.0,52.13,38.64
2016,7,13,7,45,663.0,80.0,5.15,29.0,358.5,92.82,48.24
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,146.05,80.81
2016,7,13,8,15,739.5,85.0,5.4,30.5,466.5,198.41,120.85
2016,7,13,8,30,765.0,89.0,5.5,31.0,519.0,253.48,166.34
2016,7,13,8,45,788.5,90.0,5.6,31.5,569.5,307.91,212.49
2016,7,13,9,0,812.0,91.0,5.7,32.0,620.0,369.12,263.47
2016,7,13,9,15,826.0,93.5,5.7,32.5,665.5,424.08,308.89
2016,7,13,9,30,840.0,96.0,5.7,33.0,711.0,479.34,353.25
2016,7,13,9,45,851.5,97.5,5.75,34.0,752.0,532.49,394.01
2016,7,13,10,0,863.0,99.0,5.8,35.0,793.0,585.17,433.01
2016,7,13,10,15,871.0,100.5,5.85,35.0,828.0,634.95,470.6
2016,7,13,10,30,879.0,102.0,5.9,35.0,863.0,683.44,506.42
2016,7,13,10,45,884.0,103.5,5.95,35.5,891.5,728.27,537.03
2016,7,13,11,0,889.0,105.0,6.0,36.0,920.0,771.11,564.76
2016,7,13,11,15,893.5,106.0,6.0,36.5,941.5,810.92,589.93
2016,7,13,11,30,898.0,107.0,6.0,37.0,963.0,848.33,613.22
2016,7,13,11,45,877.5,124.0,6.0,37.5,970.5,876.25,629.98
2016,7,13,12,0,857.0,141.0,6.0,38.0,978.0,900.0,643.92
2016,7,13,12,15,858.0,141.5,6.0,38.0,984.0,924.59,659.77
2016,7,13,12,30,859.0,142.0,6.0,38.0,990.0,946.32,673.78
2016,7,13,12,45,857.5,142.0,6.05,38.5,988.0,962.32,682.91
2016,7,13,13,0,856.0,142.0,6.1,39.0,986.0,975.26,690.13
2016,7,13,13,15,854.0,141.5,6.1,39.0,976.0,984.03,695.95
2016,7,13,13,30,852.0,141.0,6.1,39.0,966.0,989.45,699.74
2016,7,13,13,45,847.0,140.5,6.1,39.0,948.5,988.49,699.54
2016,7,13,14,0,842.0,140.0,6.1,39.0,931.0,984.13,697.28
2016,7,13,14,15,836.5,139.0,6.05,38.5,906.5,975.4,693.53
2016,7,13,14,30,831.0,138.0,6.0,38.0,882.0,963.38,687.74
2016,7,13,14,45,812.0,142.5,6.0,38.0,848.0,949.0,679.32
2016,7,13,15,0,793.0,147.0,6.0,38.0,814.0,923.77,663.82
2016,7,13,15,15,781.5,144.5,5.95,38.0,776.5,895.65,646.22
2016,7,13,15,30,770.0,142.0,5.9,38.0,739.0,864.99,626.91
2016,7,13,15,45,750.0,141.0,5.9,38.0,695.0,826.1,602.24
2016,7,13,16,0,730.0,140.0,5.9,38.0,651.0,789.03,578.65
2016,7,13,16,15,710.5,136.0,5.85,37.5,603.5,744.39,550.62
2016,7,13,16,30,691.0,132.0,5.8,37.0,556.0,698.72,521.48
2016,7,13,16,45,657.5,130.0,5.75,36.5,504.5,644.17,484.63
2016,7,13,17,0,624.0,128.0,5.7,36.0,453.0,590.3,447.04
2016,7,13,17,15,588.5,121.0,5.6,35.5,401.0,530.78,404.38
2016,7,13,17,30,553.0,114.0,5.5,35.0,349.0,472.93,361.83
2016,7,13,17,45,497.5,107.5,5.4,34.5,296.0,402.98,308.97
2016,7,13,18,0,442.0,101.0,5.3,34.0,243.0,342.19,261.62
2016,7,13,18,15,375.0,89.0,5.0,33.5,194.0,275.29,208.41
2016,7,13,18,30,308.0,77.0,4.7,33.0,145.0,215.21,159.65
2016,7,13,18,45,216.5,61.0,4.45,32.5,102.0,144.54,102.95
2016,7,13,19,0,125.0,45.0,4.2,32.0,59.0,90.69,59.73
2016,7,13,19,15,62.5,22.5,4.05,31.5,29.5,41.24,9.91
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.0,3.6,24.5,13.0,9.53,0.0
2016,7,14,6,0,115.0,20.0,3.8,25.0,26.0,15.82,0.0
2016,7,14,6,15,238.0,33.0,3.95,25.5,64.5,25.64,14.95
2016,7,14,6,30,361.0,46.0,4.1,26.0,103.0,35.73,24.38
2016,7,14,6,45,444.0,54.5,4.25,26.5,152.0,40.46,28.78
2016,7,14,7,0,527.0,63.0,4.4,27.0,201.0,44.99,32.77
2016,7,14,7,15,579.5,69.5,4.5,27.5,254.0,47.57,34.93
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,50.0,36.84
2016,7,14,7,45,668.5,81.5,4.75,29.0,361.0,93.66,48.94
2016,7,14,8,0,705.0,87.0,4.9,30.0,415.0,144.79,80.19
2016,7,14,8,15,731.5,91.0,4.9,30.5,467.5,201.4,123.35
2016,7,14,8,30,758.0,95.0,4.9,31.0,520.0,256.29,168.43
2016,7,14,8,45,776.0,99.0,4.95,31.5,569.5,311.28,214.86
2016,7,14,9,0,794.0,103.0,5.0,32.0,619.0,367.65,261.97
2016,7,14,9,15,809.0,105.5,4.95,32.5,665.0,422.62,306.99
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,481.74,353.62
2016,7,14,9,45,833.0,111.5,4.85,34.0,751.5,534.62,393.52
2016,7,14,10,0,842.0,115.0,4.8,35.0,792.0,586.82,431.4
2016,7,14,10,15,850.5,117.0,4.75,35.0,827.0,636.5,468.07
2016,7,14,10,30,859.0,119.0,4.7,35.0,862.0,684.97,502.96
2016,7,14,10,45,863.0,121.5,4.7,35.5,890.0,729.26,533.0
2016,7,14,11,0,867.0,124.0,4.7,36.0,918.0,771.52,559.69
2016,7,14,11,15,871.5,125.0,4.7,36.5,939.5,810.65,583.92
2016,7,14,11,30,876.0,126.0,4.7,37.0,961.0,847.45,606.34
2016,7,14,11,45,876.5,128.0,4.7,37.5,974.0,879.2,625.24
2016,7,14,12,0,877.0,130.0,4.7,38.0,987.0,908.11,642.17
2016,7,14,12,15,878.0,130.0,4.7,38.0,993.0,932.72,657.64
2016,7,14,12,30,879.0,130.0,4.7,38.0,999.0,954.39,671.24
2016,7,14,12,45,876.0,131.5,4.75,38.0,996.0,970.64,681.69
2016,7,14,13,0,873.0,133.0,4.8,38.0,993.0,983.72,690.24
2016,7,14,13,15,870.5,132.5,4.85,38.0,983.0,992.09,695.87
2016,7,14,13,30,868.0,132.0,4.9,38.0,973.0,997.04,699.67
2016,7,14,13,45,862.0,132.5,4.95,38.5,954.5,996.04,698.31
2016,7,14,14,0,856.0,133.0,5.0,39.0,936.0,991.58,694.93
2016,7,14,14,15,850.5,131.5,5.05,38.5,911.5,982.21,691.54
2016,7,14,14,30,845.0,130.0,5.1,38.0,887.0,969.49,686.08
2016,7,14,14,45,834.5,130.0,5.15,38.0,854.5,950.21,675.0
2016,7,14,15,0,824.0,130.0,5.2,38.0,822.0,927.97,662.04
2016,7,14,15,15,813.5,127.5,5.25,37.5,784.5,907.69,651.77
2016,7,14,15,30,803.0,125.0,5.3,37.0,747.0,877.12,634.61
2016,7,14,15,45,787.5,123.0,5.35,37.0,703.5,840.22,611.74
2016,7,14,16,0,772.0,121.0,5.4,37.0,660.0,801.34,587.36
2016,7,14,16,15,754.0,117.5,5.35,36.5,612.5,757.07,559.78
2016,7,14,16,30,736.0,114.0,5.3,36.0,565.0,711.53,530.92
2016,7,14,16,45,709.5,110.5,5.25,36.0,514.0,661.15,497.11
2016,7,14,17,0,683.0,107.0,5.2,36.0,463.0,608.42,459.87
2016,7,14,17,15,650.5,101.5,5.05,35.5,410.5,549.93,418.1
2016,7,14,17,30,618.0,96.0,4.9,35.0,358.0,492.75,376.17
2016,7,14,17,45,568.5,90.5,4.8,34.5,304.5,427.85,327.26
2016,7,14,18,0,519.0,85.0,4.7,34.0,251.0,366.64,279.71
2016,7,14,18,15,454.0,75.5,4.45,33.5,200.5,298.4,225.43
2016,7,14,18,30,389.0,66.0,4.2,33.0,150.0,234.39,173.35
2016,7,14,18,45,289.0,53.5,4.0,32.5,106.0,165.44,117.56
2016,7,14,19,0,189.0,41.0,3.8,32.0,62.0,108.05,70.94
2016,7,14,19,15,94.5,20.5,3.8,31.5,31.0,48.94,11.08
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,9.05,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,16.56,0.0
2016,7,15,6,15,115.5,39.5,3.85,25.5,56.0,32.03,19.98
2016,7,15,6,30,205.0,60.0,3.9,26.0,92.0,47.72,34.38
2016,7,15,6,45,304.0,72.0,4.0,26.5,140.5,53.91,40.14
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,61.4,46.69
2016,7,15,7,15,461.5,94.0,4.15,27.5,241.0,66.95,51.34
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,72.19,55.56
2016,7,15,7,45,381.5,145.0,4.3,29.0,296.0,125.71,83.37
2016,7,15,8,0,243.0,186.0,4.4,30.0,299.0,172.01,120.4
2016,7,15,8,15,462.0,155.5,4.4,30.5,403.0,200.85,133.43
2016,7,15,8,30,681.0,125.0,4.4,31.0,507.0,257.81,171.81
2016,7,15,8,45,699.5,132.0,4.45,31.5,556.0,311.54,216.45
2016,7,15,9,0,718.0,139.0,4.5,32.0,605.0,366.85,261.92
2016,7,15,9,15,735.5,142.5,4.45,32.5,650.5,420.17,304.96
2016,7,15,9,30,753.0,146.0,4.4,33.0,696.0,477.76,349.84
2016,7,15,9,45,759.5,153.0,4.35,34.0,735.5,529.5,388.39
2016,7,15,10,0,766.0,160.0,4.3,35.0,775.0,580.56,425.02
2016,7,15,10,15,776.0,162.5,4.15,35.5,810.0,628.93,459.25
2016,7,15,10,30,786.0,165.0,4.0,36.0,845.0,676.49,491.84
2016,7,15,10,45,785.5,172.5,3.85,36.5,871.0,720.0,520.5
2016,7,15,11,0,785.0,180.0,3.7,37.0,897.0,761.43,546.9
2016,7,15,11,15,790.0,181.5,3.55,37.0,918.5,799.59,571.11
2016,7,15,11,30,795.0,183.0,3.4,37.0,940.0,835.74,593.27
2016,7,15,11,45,786.0,192.5,3.3,37.5,950.0,864.99,609.73
2016,7,15,12,0,777.0,202.0,3.2,38.0,960.0,891.2,624.07
2016,7,15,12,15,778.0,202.5,3.2,38.0,966.0,915.25,638.89
2016,7,15,12,30,779.0,203.0,3.2,38.0,972.0,936.69,652.08
2016,7,15,12,45,775.0,205.0,3.2,38.5,969.0,952.05,660.13
2016,7,15,13,0,771.0,207.0,3.2,39.0,966.0,964.46,666.42
2016,7,15,13,15,768.0,206.0,3.3,39.0,956.0,971.89,671.82
2016,7,15,13,30,765.0,205.0,3.4,39.0,946.0,976.14,675.38
2016,7,15,13,45,758.5,205.0,3.5,39.0,928.0,974.64,675.5
2016,7,15,14,0,752.0,205.0,3.6,39.0,910.0,969.93,673.75
2016,7,15,14,15,744.5,202.5,3.7,39.0,885.0,964.77,671.82
2016,7,15,14,30,737.0,200.0,3.8,39.0,860.0,950.34,664.15
2016,7,15,14,45,720.0,201.5,3.95,39.0,827.0,927.99,651.79
2016,7,15,15,0,703.0,203.0,4.1,39.0,794.0,903.12,637.8
2016,7,15,15,15,689.5,199.0,4.1,38.5,756.0,873.45,621.22
2016,7,15,15,30,676.0,195.0,4.1,38.0,718.0,841.56,603.09
2016,7,15,15,45,660.0,189.5,4.2,38.0,675.5,803.9,580.11
2016,7,15,16,0,644.0,184.0,4.3,38.0,633.0,764.62,555.55
2016,7,15,16,15,621.0,178.0,4.3,37.5,585.5,717.73,525.86
2016,7,15,16,30,598.0,172.0,4.3,37.0,538.0,670.22,495.13
2016,7,15,16,45,568.5,164.5,4.3,37.0,488.0,611.58,455.0
2016,7,15,17,0,539.0,157.0,4.3,37.0,438.0,558.57,417.94
2016,7,15,17,15,500.5,148.0,4.15,36.5,386.5,499.16,375.91
2016,7,15,17,30,462.0,139.0,4.0,36.0,335.0,442.04,334.49
2016,7,15,17,45,410.0,128.0,3.85,35.5,283.5,377.98,286.75
2016,7,15,18,0,358.0,117.0,3.7,35.0,232.0,318.38,241.15
2016,7,15,18,15,292.0,102.0,3.4,34.0,183.5,246.71,185.7
2016,7,15,18,30,226.0,87.0,3.1,33.0,135.0,189.47,140.24
2016,7,15,18,45,147.5,66.0,2.8,32.5,93.5,128.23,91.41
2016,7,15,19,0,69.0,45.0,2.5,32.0,52.0,71.68,46.68
2016,7,15,19,15,34.5,22.5,2.55,31.5,26.0,32.71,4.9
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.29,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,8.34,0.0
2016,7,16,6,15,0.0,26.5,2.95,24.5,26.5,24.51,13.97
2016,7,16,6,30,0.0,44.0,3.0,25.0,44.0,39.98,28.02
2016,7,16,6,45,4.0,66.0,3.15,25.5,67.0,58.84,44.48
2016,7,16,7,0,8.0,88.0,3.3,26.0,90.0,77.45,60.49
2016,7,16,7,15,17.0,109.5,3.3,26.5,115.0,95.54,75.71
2016,7,16,7,30,26.0,131.0,3.3,27.0,140.0,108.18,86.02
2016,7,16,7,45,89.0,162.0,3.35,28.0,202.0,138.5,102.76
2016,7,16,8,0,152.0,193.0,3.4,29.0,264.0,171.88,124.41
2016,7,16,8,15,283.5,197.0,3.4,29.5,348.0,206.05,144.88
2016,7,16,8,30,415.0,201.0,3.4,30.0,432.0,255.91,179.41
2016,7,16,8,45,470.0,202.5,3.45,31.0,488.0,301.41,214.23
2016,7,16,9,0,525.0,204.0,3.5,32.0,544.0,352.78,253.68
2016,7,16,9,15,478.5,241.5,3.45,32.5,569.0,397.61,289.27
2016,7,16,9,30,432.0,279.0,3.4,33.0,594.0,437.16,319.33
2016,7,16,9,45,624.5,203.5,3.4,33.5,688.5,499.83,366.05
2016,7,16,10,0,817.0,128.0,3.4,34.0,783.0,581.32,426.23
2016,7,16,10,15,826.5,130.0,3.35,34.5,818.5,632.56,462.45
2016,7,16,10,30,836.0,132.0,3.3,35.0,854.0,680.79,495.67
2016,7,16,10,45,844.5,132.5,3.3,35.5,883.5,725.7,525.93
2016,7,16,11,0,853.0,133.0,3.3,36.0,913.0,769.01,552.99
2016,7,16,11,15,644.0,269.5,3.3,36.0,866.5,764.69,546.31
2016,7,16,11,30,435.0,406.0,3.3,36.0,820.0,743.09,526.43
2016,7,16,11,45,638.5,281.0,3.3,36.5,899.0,822.39,583.19
2016,7,16,12,0,842.0,156.0,3.3,37.0,978.0,900.86,633.77
2016,7,16,12,15,843.5,156.0,3.35,37.0,984.0,925.33,648.82
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,947.02,662.53
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,963.47,671.94
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,976.92,679.56
2016,7,16,13,15,839.5,156.5,3.65,38.0,976.0,985.3,685.22
2016,7,16,13,30,837.0,156.0,3.7,38.0,966.0,990.38,688.96
2016,7,16,13,45,613.5,281.5,3.8,38.5,869.5,913.86,638.92
2016,7,16,14,0,390.0,407.0,3.9,39.0,773.0,810.4,565.95
2016,7,16,14,15,602.5,279.0,4.0,38.5,826.5,902.59,634.82
2016,7,16,14,30,815.0,151.0,4.1,38.0,880.0,971.2,682.28
2016,7,16,14,45,809.0,147.5,4.2,38.0,849.0,953.02,671.7
2016,7,16,15,0,803.0,144.0,4.3,38.0,818.0,931.71,659.72
2016,7,16,15,15,791.5,141.5,4.35,38.0,780.0,903.36,642.95
2016,7,16,15,30,780.0,139.0,4.4,38.0,742.0,872.42,624.45
2016,7,16,15,45,765.5,135.0,4.45,38.0,698.5,834.85,601.47
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,795.29,576.97
2016,7,16,16,15,731.5,127.5,4.55,37.5,607.0,753.42,551.8
2016,7,16,16,30,712.0,124.0,4.6,37.0,559.0,707.47,523.36
2016,7,16,16,45,686.5,119.0,4.65,36.5,508.0,654.6,489.24
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,601.75,453.32
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,542.61,411.54
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,484.95,369.65
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,420.59,321.41
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,359.71,274.3
2016,7,16,18,15,435.0,77.0,4.25,33.5,196.5,288.95,218.25
2016,7,16,18,30,370.0,67.0,4.0,33.0,146.0,228.49,168.94
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.0,161.67,114.75
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,105.44,68.76
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,47.35,7.14
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,8.58,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,15.06,0.0
2016,7,17,6,15,171.0,35.0,2.95,24.5,57.5,27.31,16.09
2016,7,17,6,30,278.0,52.0,3.0,25.0,94.0,39.85,27.88
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.0,46.74,34.21
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,53.8,40.41
2016,7,17,7,15,518.5,81.5,3.3,26.5,244.0,57.53,43.56
2016,7,17,7,30,574.0,90.0,3.3,27.0,296.0,61.02,46.36
2016,7,17,7,45,620.0,94.5,3.3,28.0,351.0,99.19,55.64
2016,7,17,8,0,666.0,99.0,3.3,29.0,406.0,147.86,84.55
2016,7,17,8,15,694.5,104.0,3.3,29.5,458.5,199.29,123.29
2016,7,17,8,30,723.0,109.0,3.3,30.0,511.0,253.85,167.67
2016,7,17,8,45,745.5,112.0,3.35,31.0,561.5,311.99,215.45
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,367.53,260.77
2016,7,17,9,15,784.0,118.5,3.4,32.5,658.5,422.53,305.2
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,478.22,348.8
2016,7,17,9,45,813.5,124.0,3.45,33.5,746.5,531.73,389.59
2016,7,17,10,0,827.0,126.0,3.5,34.0,788.0,585.12,429.02
2016,7,17,10,15,836.0,128.0,3.5,34.5,823.5,636.65,465.77
2016,7,17,10,30,845.0,130.0,3.5,35.0,859.0,685.03,499.32
2016,7,17,10,45,852.0,131.0,3.55,35.5,888.0,729.77,529.69
2016,7,17,11,0,859.0,132.0,3.6,36.0,917.0,772.75,556.73
2016,7,17,11,15,863.0,133.5,3.65,36.0,938.0,811.84,581.96
2016,7,17,11,30,867.0,135.0,3.7,36.0,959.0,848.59,605.53
2016,7,17,11,45,873.5,132.5,3.75,36.5,974.0,881.38,625.15
2016,7,17,12,0,880.0,130.0,3.8,37.0,989.0,911.64,643.01
2016,7,17,12,15,880.5,130.5,3.85,37.0,994.5,936.49,658.71
2016,7,17,12,30,881.0,131.0,3.9,37.0,1000.0,958.34,672.58
2016,7,17,12,45,881.0,130.0,4.0,37.5,998.0,975.28,682.27
2016,7,17,13,0,881.0,129.0,4.1,38.0,996.0,989.04,690.05
2016,7,17,13,15,878.5,128.5,4.1,38.0,985.5,997.52,695.48
2016,7,17,13,30,876.0,128.0,4.1,38.0,975.0,1002.54,698.9
2016,7,17,13,45,871.5,127.0,4.2,38.0,957.0,1001.56,699.26
2016,7,17,14,0,867.0,126.0,4.3,38.0,939.0,997.07,697.56
2016,7,17,14,15,861.0,124.5,4.3,38.0,913.5,987.1,691.98
2016,7,17,14,30,855.0,123.0,4.3,38.0,888.0,973.73,684.38
2016,7,17,14,45,847.0,121.5,4.35,38.0,856.0,955.12,673.81
2016,7,17,15,0,839.0,120.0,4.4,38.0,824.0,933.41,661.3
2016,7,17,15,15,828.5,117.5,4.4,37.5,786.0,905.34,645.81
2016,7,17,15,30,818.0,115.0,4.4,37.0,748.0,874.57,628.48
2016,7,17,15,45,804.0,112.5,4.4,37.0,704.0,844.7,610.34
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,805.97,586.18
2016,7,17,16,15,772.5,107.0,4.4,36.5,612.5,761.97,559.42
2016,7,17,16,30,755.0,104.0,4.4,36.0,565.0,716.62,531.3
2016,7,17,16,45,730.5,100.0,4.4,36.0,514.0,663.91,496.46
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,612.96,461.59
2016,7,17,17,15,675.0,91.5,4.3,35.5,410.0,555.47,421.04
2016,7,17,17,30,644.0,87.0,4.2,35.0,357.0,499.11,380.1
2016,7,17,17,45,598.0,81.0,4.15,34.5,304.0,434.27,331.57
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,372.81,284.0
2016,7,17,18,15,489.0,67.0,3.85,33.5,200.5,305.35,230.29
2016,7,17,18,30,426.0,59.0,3.6,33.0,150.0,243.92,179.95
2016,7,17,18,45,329.0,47.5,3.35,32.5,105.5,172.05,121.61
2016,7,17,19,0,232.0,36.0,3.1,32.0,61.0,114.26,73.93
2016,7,17,19,15,116.0,18.0,3.05,31.5,30.5,50.25,5.45
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,8.1,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,14.26,0.0
2016,7,18,6,15,165.0,33.5,2.15,25.5,55.0,26.12,14.96
2016,7,18,6,30,271.0,50.0,2.3,26.0,90.0,38.29,26.43
2016,7,18,6,45,358.5,60.5,2.5,26.5,137.5,45.21,32.76
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,52.1,38.79
2016,7,18,7,15,501.0,79.5,2.75,27.5,236.0,55.9,42.0
2016,7,18,7,30,556.0,88.0,2.8,28.0,287.0,59.46,44.84
2016,7,18,7,45,606.0,91.0,2.85,28.5,341.5,95.11,52.87
2016,7,18,8,0,656.0,94.0,2.9,29.0,396.0,142.24,80.56
2016,7,18,8,15,368.0,165.0,2.9,29.5,338.0,190.66,129.58
2016,7,18,8,30,80.0,236.0,2.9,30.0,280.0,218.84,162.22
2016,7,18,8,45,419.0,173.0,2.95,30.5,439.5,262.31,186.49
2016,7,18,9,0,758.0,110.0,3.0,31.0,599.0,359.35,255.76
2016,7,18,9,15,774.0,113.0,2.95,31.5,645.0,413.38,299.37
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,468.1,342.27
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,520.85,382.44
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,573.21,420.98
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.0,624.37,457.44
2016,7,18,10,30,830.0,127.0,2.9,34.0,842.0,672.39,490.7
2016,7,18,10,45,510.5,291.0,2.9,34.5,735.5,630.27,455.63
2016,7,18,11,0,191.0,455.0,2.9,35.0,629.0,561.09,400.61
2016,7,18,11,15,521.0,294.5,2.9,35.0,786.0,691.29,497.32
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,834.63,595.64
2016,7,18,11,45,848.5,138.5,2.9,35.5,955.5,865.49,612.85
2016,7,18,12,0,846.0,143.0,2.9,36.0,968.0,893.42,628.87
2016,7,18,12,15,577.0,310.0,2.9,36.0,874.5,836.91,589.29
2016,7,18,12,30,308.0,477.0,2.9,36.0,781.0,757.97,530.3
2016,7,18,12,45,577.5,310.5,2.95,36.0,879.0,870.52,612.35
2016,7,18,13,0,847.0,144.0,3.0,36.0,977.0,970.58,677.94
2016,7,18,13,15,527.5,316.5,3.05,36.0,833.5,851.13,598.43
2016,7,18,13,30,208.0,489.0,3.1,36.0,690.0,697.07,489.41
2016,7,18,13,45,523.0,313.5,3.15,36.0,806.5,855.67,604.54
2016,7,18,14,0,838.0,138.0,3.2,36.0,923.0,980.72,687.37
2016,7,18,14,15,576.0,277.5,3.25,36.0,810.5,875.87,618.79
2016,7,18,14,30,314.0,417.0,3.3,36.0,698.0,747.16,528.47
2016,7,18,14,45,315.5,400.0,3.35,36.0,673.5,729.39,518.73
2016,7,18,15,0,317.0,383.0,3.4,36.0,649.0,709.98,507.17
2016,7,18,15,15,317.0,363.0,3.45,36.0,618.5,684.4,491.46
2016,7,18,15,30,317.0,343.0,3.5,36.0,588.0,657.31,474.64
2016,7,18,15,45,264.0,331.0,3.55,36.0,527.0,590.64,429.14
2016,7,18,16,0,211.0,319.0,3.6,36.0,466.0,514.85,376.75
2016,7,18,16,15,455.5,221.5,3.65,35.5,508.5,625.6,462.69
2016,7,18,16,30,700.0,124.0,3.7,35.0,551.0,698.96,519.83
2016,7,18,16,45,552.5,153.5,3.8,35.0,472.0,593.83,445.03
2016,7,18,17,0,405.0,183.0,3.9,35.0,393.0,494.5,372.56
2016,7,18,17,15,388.0,164.5,3.9,34.5,347.5,444.84,337.78
2016,7,18,17,30,371.0,146.0,3.9,34.0,302.0,395.68,302.17
2016,7,18,17,45,346.0,127.5,3.95,33.5,256.5,342.84,262.65
2016,7,18,18,0,321.0,109.0,4.0,33.0,211.0,291.78,223.26
2016,7,18,18,15,277.5,92.0,3.9,32.5,167.5,229.13,173.71
2016,7,18,18,30,234.0,75.0,3.8,32.0,124.0,178.75,132.64
2016,7,18,18,45,173.5,56.5,3.75,32.0,87.0,125.6,89.12
2016,7,18,19,0,113.0,38.0,3.7,32.0,50.0,79.2,50.84
2016,7,18,19,15,56.5,19.0,3.7,31.5,25.0,35.46,0.53
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,17.83,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.0,24.53,13.56
2016,7,19,6,30,334.0,43.0,1.3,26.0,92.0,33.42,22.36
2016,7,19,6,45,423.5,51.0,1.3,26.5,140.5,37.82,26.51
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,42.05,30.27
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,44.77,32.57
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,47.33,34.61
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,85.23,43.58
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,138.57,75.68
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,190.52,114.6
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,245.34,159.07
2016,7,19,8,45,776.0,88.0,1.5,31.0,554.0,299.77,203.97
2016,7,19,9,0,798.0,90.0,1.6,32.0,604.0,360.8,253.11
2016,7,19,9,15,812.5,92.5,1.75,32.5,650.0,415.5,297.22
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,470.59,340.34
2016,7,19,9,45,839.5,96.5,2.1,33.5,737.5,523.92,381.09
2016,7,19,10,0,852.0,98.0,2.3,34.0,779.0,576.9,420.39
2016,7,19,10,15,860.5,99.5,2.45,34.5,814.5,626.81,456.28
2016,7,19,10,30,869.0,101.0,2.6,35.0,850.0,675.5,490.37
2016,7,19,10,45,875.5,102.0,2.8,35.5,878.5,720.86,520.84
2016,7,19,11,0,882.0,103.0,3.0,36.0,907.0,764.38,548.63
2016,7,19,11,15,616.5,268.5,3.15,36.0,837.5,742.64,530.9
2016,7,19,11,30,351.0,434.0,3.3,36.0,768.0,699.09,495.57
2016,7,19,11,45,312.5,457.0,3.45,36.5,757.5,703.53,497.14
2016,7,19,12,0,274.0,480.0,3.6,37.0,747.0,705.04,496.37
2016,7,19,12,15,584.0,295.0,3.75,37.0,869.0,829.97,588.45
2016,7,19,12,30,894.0,110.0,3.9,37.0,991.0,951.7,669.15
2016,7,19,12,45,892.5,110.5,4.05,37.0,989.0,968.7,679.9
2016,7,19,13,0,891.0,111.0,4.2,37.0,987.0,982.44,689.39
2016,7,19,13,15,889.5,110.5,4.25,37.0,977.5,991.82,695.71
2016,7,19,13,30,888.0,110.0,4.3,37.0,968.0,997.7,699.97
2016,7,19,13,45,883.0,110.5,4.4,37.5,950.0,997.57,699.37
2016,7,19,14,0,878.0,111.0,4.5,38.0,932.0,993.9,696.68
2016,7,19,14,15,872.5,109.5,4.55,37.5,907.5,984.19,692.94
2016,7,19,14,30,867.0,108.0,4.6,37.0,883.0,971.04,687.1
2016,7,19,14,45,858.5,107.5,4.65,37.0,851.0,952.68,676.56
2016,7,19,15,0,850.0,107.0,4.7,37.0,819.0,931.21,664.06
2016,7,19,15,15,659.5,195.5,4.7,36.5,732.5,843.82,609.24
2016,7,19,15,30,469.0,284.0,4.7,36.0,646.0,744.49,540.67
2016,7,19,15,45,482.5,260.0,4.75,36.0,613.5,719.21,525.84
2016,7,19,16,0,496.0,236.0,4.8,36.0,581.0,691.04,508.53
2016,7,19,16,15,397.5,245.5,4.8,35.5,509.0,603.99,447.94
2016,7,19,16,30,299.0,255.0,4.8,35.0,437.0,512.92,383.3
2016,7,19,16,45,340.0,221.5,4.8,35.0,411.0,495.55,373.1
2016,7,19,17,0,381.0,188.0,4.8,35.0,385.0,483.43,365.89
2016,7,19,17,15,502.0,138.5,4.7,34.5,367.5,490.82,374.43
2016,7,19,17,30,623.0,89.0,4.6,34.0,350.0,489.26,375.13
2016,7,19,17,45,575.5,83.0,4.6,33.5,297.0,424.53,326.14
2016,7,19,18,0,528.0,77.0,4.6,33.0,244.0,363.38,278.49
2016,7,19,18,15,473.5,67.5,4.35,32.5,195.0,299.25,226.93
2016,7,19,18,30,419.0,58.0,4.1,32.0,146.0,240.3,178.12
2016,7,19,18,45,319.0,46.5,3.95,31.5,102.0,167.78,119.01
2016,7,19,19,0,219.0,35.0,3.8,31.0,58.0,109.78,70.88
2016,7,19,19,15,109.5,17.5,3.7,30.5,29.0,48.03,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,15.25,0.0
2016,7,20,6,15,168.5,32.0,1.75,25.5,53.5,24.98,13.8
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,36.8,25.14
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,42.64,30.56
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,48.01,35.31
2016,7,20,7,15,529.0,73.5,1.9,27.5,237.0,51.2,38.02
2016,7,20,7,30,584.0,81.0,1.9,28.0,289.0,54.2,40.41
2016,7,20,7,45,630.5,84.5,1.9,28.5,343.0,90.35,48.72
2016,7,20,8,0,677.0,88.0,1.9,29.0,397.0,138.96,77.11
2016,7,20,8,15,704.5,92.5,1.95,29.5,449.5,190.51,115.72
2016,7,20,8,30,732.0,97.0,2.0,30.0,502.0,249.0,162.95
2016,7,20,8,45,754.5,99.5,2.05,31.0,552.0,302.8,207.3
2016,7,20,9,0,777.0,102.0,2.1,32.0,602.0,358.54,252.57
2016,7,20,9,15,792.5,105.0,2.2,32.5,648.5,413.51,296.87
2016,7,20,9,30,808.0,108.0,2.3,33.0,695.0,469.08,340.31
2016,7,20,9,45,822.0,109.5,2.45,33.5,736.5,525.92,383.37
2016,7,20,10,0,836.0,111.0,2.6,34.0,778.0,579.03,422.6
2016,7,20,10,15,584.0,251.0,2.75,34.5,727.5,585.58,424.81
2016,7,20,10,30,332.0,391.0,2.9,35.0,677.0,572.41,411.48
2016,7,20,10,45,213.0,416.0,3.05,35.5,602.5,530.39,380.42
2016,7,20,11,0,94.0,441.0,3.2,36.0,528.0,476.11,340.04
2016,7,20,11,15,485.5,280.0,3.3,36.0,739.5,650.36,469.57
2016,7,20,11,30,877.0,119.0,3.4,36.0,951.0,843.19,601.71
2016,7,20,11,45,865.5,130.0,3.5,36.5,961.5,873.1,618.62
2016,7,20,12,0,854.0,141.0,3.6,37.0,972.0,899.48,634.27
2016,7,20,12,15,855.0,141.0,3.65,37.0,978.0,923.87,649.72
2016,7,20,12,30,856.0,141.0,3.7,37.0,984.0,945.37,663.38
2016,7,20,12,45,856.0,140.5,3.8,37.0,982.5,962.52,674.64
2016,7,20,13,0,856.0,140.0,3.9,37.0,981.0,976.59,684.08
2016,7,20,13,15,575.0,304.5,3.95,37.0,866.5,886.81,624.66
2016,7,20,13,30,294.0,469.0,4.0,37.0,752.0,771.74,541.88
2016,7,20,13,45,567.0,304.0,4.05,37.5,838.5,891.46,628.69
2016,7,20,14,0,840.0,139.0,4.1,38.0,925.0,984.79,689.54
2016,7,20,14,15,834.0,137.5,4.1,37.5,900.5,975.1,684.89
2016,7,20,14,30,828.0,136.0,4.1,37.0,876.0,962.11,678.92
2016,7,20,14,45,795.0,149.5,4.2,37.0,838.5,943.75,668.72
2016,7,20,15,0,762.0,163.0,4.3,37.0,801.0,914.78,651.67
2016,7,20,15,15,750.0,159.5,4.3,37.0,763.5,885.73,634.1
2016,7,20,15,30,738.0,156.0,4.3,37.0,726.0,854.22,614.85
2016,7,20,15,45,716.5,155.5,4.3,37.0,681.5,819.5,593.39
2016,7,20,16,0,695.0,155.0,4.3,37.0,637.0,779.17,568.01
2016,7,20,16,15,666.0,152.5,4.25,36.5,587.5,729.36,536.88
2016,7,20,16,30,637.0,150.0,4.2,36.0,538.0,679.26,504.41
2016,7,20,16,45,608.5,144.5,4.2,36.0,488.0,626.35,468.09
2016,7,20,17,0,580.0,139.0,4.2,36.0,438.0,573.83,431.28
2016,7,20,17,15,546.5,127.0,4.1,35.5,383.5,511.94,387.6
2016,7,20,17,30,513.0,115.0,4.0,35.0,329.0,447.35,340.78
2016,7,20,17,45,459.0,108.5,3.95,34.5,279.0,384.5,293.57
2016,7,20,18,0,405.0,102.0,3.9,34.0,229.0,326.25,248.52
2016,7,20,18,15,354.5,87.5,3.6,33.5,183.0,265.69,200.45
2016,7,20,18,30,304.0,73.0,3.3,33.0,137.0,210.22,155.27
2016,7,20,18,45,219.5,56.0,3.0,32.5,95.0,146.14,103.58
2016,7,20,19,0,135.0,39.0,2.7,32.0,53.0,86.98,55.62
2016,7,20,19,15,67.5,19.5,2.7,31.5,26.5,38.42,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,14.3,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.62,11.81
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,33.65,22.48
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,38.03,26.64
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,42.25,30.42
2016,7,21,7,15,577.0,65.5,2.8,28.0,242.5,44.97,32.66
2016,7,21,7,30,630.0,72.0,2.7,29.0,295.0,47.53,34.62
2016,7,21,7,45,670.0,76.0,2.6,30.0,349.5,85.46,43.61
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,140.21,76.23
2016,7,21,8,15,736.5,84.0,2.3,31.5,456.5,192.79,115.33
2016,7,21,8,30,763.0,88.0,2.1,32.0,509.0,248.25,160.06
2016,7,21,8,45,783.0,91.0,1.9,33.0,559.5,303.59,205.31
