Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,0,803.0,94.0,1.7,34.0,610.0,360.54,250.87
2016,7,21,9,15,818.0,96.5,1.7,34.5,656.5,420.59,298.13
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,476.39,340.85
2016,7,21,9,45,843.5,101.5,1.75,35.5,744.5,530.03,380.79
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,583.12,418.99
2016,7,21,10,15,863.0,106.0,1.95,36.0,821.5,634.06,455.94
2016,7,21,10,30,872.0,108.0,2.1,36.0,857.0,683.82,491.28
2016,7,21,10,45,877.0,110.0,2.25,36.5,886.0,729.32,521.43
2016,7,21,11,0,882.0,112.0,2.4,37.0,915.0,772.84,548.65
2016,7,21,11,15,886.5,113.0,2.45,37.0,937.0,812.89,573.92
2016,7,21,11,30,891.0,114.0,2.5,37.0,959.0,850.54,597.52
2016,7,21,11,45,892.0,116.0,2.65,37.5,972.5,883.54,617.5
2016,7,21,12,0,893.0,118.0,2.8,38.0,986.0,913.65,635.6
2016,7,21,12,15,894.0,118.0,2.9,38.0,992.5,938.91,651.64
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,961.12,665.86
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,978.77,675.92
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,993.16,684.05
2016,7,21,13,15,892.0,117.5,3.25,39.0,985.5,1002.2,690.07
2016,7,21,13,30,890.0,117.0,3.3,39.0,976.0,1007.73,694.08
2016,7,21,13,45,889.0,114.0,3.4,39.0,959.0,1008.17,695.47
2016,7,21,14,0,888.0,111.0,3.5,39.0,942.0,1004.96,694.74
2016,7,21,14,15,882.5,110.0,3.55,39.0,917.0,995.72,690.06
2016,7,21,14,30,877.0,109.0,3.6,39.0,892.0,983.0,683.35
2016,7,21,14,45,871.0,106.5,3.65,39.0,860.0,964.82,673.31
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,943.35,661.26
2016,7,21,15,15,855.5,102.5,3.7,38.5,790.0,916.54,646.91
2016,7,21,15,30,846.0,101.0,3.7,38.0,752.0,886.9,630.67
2016,7,21,15,45,833.5,98.5,3.7,38.0,708.5,850.88,608.87
2016,7,21,16,0,821.0,96.0,3.7,38.0,665.0,812.61,585.45
2016,7,21,16,15,804.5,93.0,3.65,37.5,617.0,773.99,562.56
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,728.09,534.4
2016,7,21,16,45,766.0,86.5,3.6,37.0,517.5,676.32,500.83
2016,7,21,17,0,744.0,83.0,3.6,37.0,466.0,624.08,466.36
2016,7,21,17,15,714.5,79.0,3.5,36.5,413.0,566.24,426.09
2016,7,21,17,30,685.0,75.0,3.4,36.0,360.0,509.28,385.15
2016,7,21,17,45,644.0,69.5,3.35,35.5,306.5,447.08,338.99
2016,7,21,18,0,603.0,64.0,3.3,35.0,253.0,386.27,292.21
2016,7,21,18,15,542.5,57.0,2.9,34.0,201.5,318.3,238.6
2016,7,21,18,30,482.0,50.0,2.5,33.0,150.0,256.12,187.84
2016,7,21,18,45,387.5,40.0,2.15,32.5,105.0,185.57,130.11
2016,7,21,19,0,293.0,30.0,1.8,32.0,60.0,125.79,79.59
2016,7,21,19,15,146.5,15.0,1.8,31.5,30.0,54.04,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,19.0,13.34,0.0
2016,7,22,6,15,241.0,26.5,2.35,25.5,55.5,20.94,10.37
2016,7,22,6,30,368.0,39.0,2.3,26.0,92.0,30.07,19.47
2016,7,22,6,45,452.5,47.5,2.3,27.0,140.5,35.09,24.1
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,39.88,28.27
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,42.33,30.28
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,44.64,32.05
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,86.68,44.31
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,137.41,73.33
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.0,189.99,112.24
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,245.29,156.8
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,300.94,202.84
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,363.04,253.17
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.0,418.71,297.84
2016,7,22,9,30,841.0,93.0,2.3,35.0,701.0,474.75,341.44
2016,7,22,9,45,853.0,94.5,2.4,35.5,743.0,528.74,382.23
2016,7,22,10,0,865.0,96.0,2.5,36.0,785.0,582.31,421.4
2016,7,22,10,15,873.0,97.5,2.55,36.5,820.5,632.73,457.03
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,681.86,490.7
2016,7,22,10,45,887.5,100.0,2.65,37.5,885.0,727.93,520.53
2016,7,22,11,0,894.0,101.0,2.7,38.0,914.0,772.11,547.64
2016,7,22,11,15,898.0,102.0,2.75,38.0,936.0,812.22,572.98
2016,7,22,11,30,902.0,103.0,2.8,38.0,958.0,849.86,596.6
2016,7,22,11,45,899.0,108.0,2.85,38.5,971.0,882.54,615.68
2016,7,22,12,0,896.0,113.0,2.9,39.0,984.0,912.08,632.68
2016,7,22,12,15,897.0,113.0,2.95,39.0,990.5,937.43,648.38
2016,7,22,12,30,898.0,113.0,3.0,39.0,997.0,959.7,662.22
2016,7,22,12,45,898.0,113.0,3.05,39.5,995.0,977.86,672.18
2016,7,22,13,0,898.0,113.0,3.1,40.0,993.0,992.75,680.21
2016,7,22,13,15,896.0,112.5,3.15,40.0,983.5,1001.79,686.19
2016,7,22,13,30,894.0,112.0,3.2,40.0,974.0,1007.28,690.17
2016,7,22,13,45,890.5,111.5,3.25,40.0,956.5,1007.7,691.2
2016,7,22,14,0,887.0,111.0,3.3,40.0,939.0,1004.52,690.17
2016,7,22,14,15,881.5,109.5,3.3,40.0,914.0,994.76,684.89
2016,7,22,14,30,876.0,108.0,3.3,40.0,889.0,981.51,677.59
2016,7,22,14,45,861.5,111.0,3.35,40.0,855.5,960.87,666.15
2016,7,22,15,0,847.0,114.0,3.4,40.0,822.0,937.31,652.94
2016,7,22,15,15,837.0,112.0,3.4,39.5,784.0,909.93,638.36
2016,7,22,15,30,827.0,110.0,3.4,39.0,746.0,879.8,621.94
2016,7,22,15,45,814.0,107.5,3.4,39.0,702.5,843.91,600.38
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,811.97,581.28
2016,7,22,16,15,542.0,181.0,3.4,38.5,543.5,653.93,476.53
2016,7,22,16,30,283.0,257.0,3.4,38.0,428.0,503.53,369.06
2016,7,22,16,45,501.0,174.0,3.4,38.0,444.5,574.41,425.05
2016,7,22,17,0,719.0,91.0,3.4,38.0,461.0,615.94,458.37
2016,7,22,17,15,688.5,86.5,3.3,37.5,408.0,559.76,418.91
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,502.88,378.26
2016,7,22,17,45,613.5,76.0,3.15,36.5,301.5,437.97,330.44
2016,7,22,18,0,569.0,70.0,3.1,36.0,248.0,376.32,283.35
2016,7,22,18,15,507.0,62.0,2.75,35.0,197.0,308.28,230.1
2016,7,22,18,30,445.0,54.0,2.4,34.0,146.0,246.21,179.88
2016,7,22,18,45,348.0,43.0,2.05,33.5,101.5,175.76,122.77
2016,7,22,19,0,251.0,32.0,1.7,33.0,57.0,116.37,73.12
2016,7,22,19,15,125.5,16.0,1.75,32.5,28.5,49.22,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,12.39,0.0
2016,7,23,6,15,187.5,28.5,2.6,25.5,51.0,22.26,11.19
2016,7,23,6,30,299.0,44.0,2.6,26.0,86.0,33.76,22.52
2016,7,23,6,45,385.5,54.5,2.65,27.0,133.5,41.3,29.31
2016,7,23,7,0,472.0,65.0,2.7,28.0,181.0,47.46,34.67
2016,7,23,7,15,526.5,73.0,2.55,28.5,233.0,51.09,37.75
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,54.48,40.48
2016,7,23,7,45,625.5,85.5,2.3,30.0,339.0,89.37,48.37
2016,7,23,8,0,670.0,90.0,2.2,31.0,393.0,138.3,76.41
2016,7,23,8,15,698.0,94.5,2.2,31.5,445.5,189.66,114.39
2016,7,23,8,30,726.0,99.0,2.2,32.0,498.0,248.15,161.19
2016,7,23,8,45,751.5,100.5,2.2,33.0,549.0,301.78,204.97
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,357.7,249.97
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,413.05,294.18
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,469.07,337.51
2016,7,23,9,45,824.5,108.5,2.35,35.5,735.0,526.02,380.05
2016,7,23,10,0,840.0,109.0,2.4,36.0,777.0,579.42,418.83
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.0,629.82,455.27
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,679.07,490.02
2016,7,23,10,45,867.0,113.0,2.65,36.5,879.0,725.16,520.9
2016,7,23,11,0,876.0,113.0,2.8,37.0,909.0,769.61,548.86
2016,7,23,11,15,880.5,114.0,2.9,37.5,931.0,809.54,573.33
2016,7,23,11,30,885.0,115.0,3.0,38.0,953.0,847.09,596.06
2016,7,23,11,45,888.0,115.5,3.1,38.5,967.0,880.34,615.89
2016,7,23,12,0,891.0,116.0,3.2,39.0,981.0,910.82,633.87
2016,7,23,12,15,892.0,116.0,3.25,39.0,987.5,936.1,649.59
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,958.32,663.46
2016,7,23,12,45,893.0,116.0,3.4,39.0,992.5,976.45,675.2
2016,7,23,13,0,893.0,116.0,3.5,39.0,991.0,991.32,685.04
2016,7,23,13,15,891.0,115.5,3.55,39.0,981.5,1000.35,691.06
2016,7,23,13,30,889.0,115.0,3.6,39.0,972.0,1005.85,695.05
2016,7,23,13,45,885.5,114.0,3.65,39.5,954.0,1005.79,694.28
2016,7,23,14,0,882.0,113.0,3.7,40.0,936.0,1002.13,691.44
2016,7,23,14,15,876.5,112.0,3.7,40.0,911.0,992.93,686.46
2016,7,23,14,30,871.0,111.0,3.7,40.0,886.0,980.27,679.47
2016,7,23,14,45,856.0,114.0,3.7,40.0,852.5,959.21,667.33
2016,7,23,15,0,841.0,117.0,3.7,40.0,819.0,935.26,653.46
2016,7,23,15,15,830.5,114.5,3.7,39.5,780.5,907.0,638.23
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,876.02,621.15
2016,7,23,15,45,806.0,109.5,3.75,39.0,698.5,845.92,603.47
2016,7,23,16,0,792.0,107.0,3.8,39.0,655.0,806.94,579.8
2016,7,23,16,15,774.5,104.0,3.8,38.5,607.0,762.65,553.34
2016,7,23,16,30,757.0,101.0,3.8,38.0,559.0,717.0,525.5
2016,7,23,16,45,733.5,97.0,3.8,38.0,508.0,664.7,491.49
2016,7,23,17,0,710.0,93.0,3.8,38.0,457.0,612.12,456.23
2016,7,23,17,15,678.5,88.0,3.75,37.5,404.0,555.2,416.67
2016,7,23,17,30,647.0,83.0,3.7,37.0,351.0,497.57,375.38
2016,7,23,17,45,603.0,77.0,3.65,36.5,298.0,433.45,327.86
2016,7,23,18,0,559.0,71.0,3.6,36.0,245.0,372.54,281.1
2016,7,23,18,15,496.5,62.5,3.3,35.0,194.0,304.21,227.52
2016,7,23,18,30,434.0,54.0,3.0,34.0,143.0,241.94,177.06
2016,7,23,18,45,337.5,42.5,2.75,33.5,99.0,171.75,120.06
2016,7,23,19,0,241.0,31.0,2.5,33.0,55.0,112.65,70.4
2016,7,23,19,15,120.5,15.5,2.6,32.5,27.5,47.39,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.68,11.3
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.58,23.17
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.0,42.03,29.99
2016,7,24,7,0,455.0,67.0,2.8,27.0,178.0,49.29,36.38
2016,7,24,7,15,511.5,75.0,2.75,27.5,230.0,52.82,39.38
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,56.13,42.05
2016,7,24,7,45,615.5,87.0,2.65,29.0,336.5,89.57,49.23
2016,7,24,8,0,663.0,91.0,2.6,30.0,391.0,137.87,76.77
2016,7,24,8,15,691.5,96.0,2.55,30.5,443.0,189.34,114.96
2016,7,24,8,30,720.0,101.0,2.5,31.0,495.0,248.12,162.16
2016,7,24,8,45,747.0,102.0,2.45,32.0,546.5,301.46,205.87
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,357.27,250.98
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.0,412.32,295.07
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,467.98,338.15
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.0,524.66,380.52
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,577.74,419.03
2016,7,24,10,15,842.5,113.0,2.3,35.5,809.5,627.61,454.06
2016,7,24,10,30,851.0,115.0,2.3,36.0,845.0,676.29,487.17
2016,7,24,10,45,858.5,116.5,2.35,36.5,874.0,722.4,517.57
2016,7,24,11,0,866.0,118.0,2.4,37.0,903.0,766.79,544.84
2016,7,24,11,15,870.5,119.0,2.45,37.0,925.0,806.41,569.87
2016,7,24,11,30,875.0,120.0,2.5,37.0,947.0,843.68,593.27
2016,7,24,11,45,873.5,123.5,2.6,37.5,960.0,875.55,612.23
2016,7,24,12,0,872.0,127.0,2.7,38.0,973.0,904.44,629.24
2016,7,24,12,15,873.0,127.0,2.7,38.0,979.5,929.35,644.35
2016,7,24,12,30,874.0,127.0,2.7,38.0,986.0,951.28,657.63
2016,7,24,12,45,871.5,128.5,2.75,38.5,983.5,968.2,666.88
2016,7,24,13,0,869.0,130.0,2.8,39.0,981.0,981.91,674.23
2016,7,24,13,15,867.0,129.5,2.8,39.0,971.0,990.85,679.8
2016,7,24,13,30,865.0,129.0,2.8,39.0,961.0,996.37,683.41
2016,7,24,13,45,860.0,128.5,2.85,39.0,943.0,995.41,683.63
2016,7,24,14,0,855.0,128.0,2.9,39.0,925.0,990.95,681.87
2016,7,24,14,15,849.0,126.5,2.9,38.5,900.0,981.04,677.93
2016,7,24,14,30,843.0,125.0,2.9,38.0,875.0,967.75,672.01
2016,7,24,14,45,824.0,130.0,2.9,38.0,840.5,945.29,659.04
2016,7,24,15,0,805.0,135.0,2.9,38.0,806.0,928.23,649.58
2016,7,24,15,15,793.5,132.5,2.9,38.0,768.0,899.64,632.81
2016,7,24,15,30,782.0,130.0,2.9,38.0,730.0,868.44,614.41
2016,7,24,15,45,764.5,128.0,2.9,38.0,686.0,830.08,591.3
2016,7,24,16,0,747.0,126.0,2.9,38.0,642.0,789.91,566.82
2016,7,24,16,15,728.0,122.0,2.9,37.5,594.5,744.78,539.91
2016,7,24,16,30,709.0,118.0,2.9,37.0,547.0,701.34,513.68
2016,7,24,16,45,678.5,115.0,2.95,37.0,495.0,646.85,478.33
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,592.8,441.33
2016,7,24,17,15,614.0,106.0,3.0,36.5,391.0,533.91,400.64
2016,7,24,17,30,580.0,100.0,3.0,36.0,339.0,476.54,359.71
2016,7,24,17,45,528.0,93.0,3.0,36.0,286.0,410.01,309.92
2016,7,24,18,0,476.0,86.0,3.0,36.0,233.0,347.55,261.75
2016,7,24,18,15,411.5,75.0,2.85,35.5,183.5,277.17,206.74
2016,7,24,18,30,347.0,64.0,2.7,35.0,134.0,216.96,158.2
2016,7,24,18,45,252.5,49.0,2.55,34.5,92.0,149.31,104.06
2016,7,24,19,0,158.0,34.0,2.4,34.0,50.0,92.76,57.49
2016,7,24,19,15,79.0,17.0,2.45,33.5,25.0,40.24,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.67,0.0
2016,7,25,6,15,35.0,29.5,2.05,26.0,34.5,25.29,12.95
2016,7,25,6,30,70.0,52.0,2.0,26.0,62.0,43.13,30.22
2016,7,25,6,45,115.0,77.0,2.0,26.5,101.5,62.2,46.93
2016,7,25,7,0,160.0,102.0,2.0,27.0,141.0,80.71,62.86
2016,7,25,7,15,236.0,111.5,2.0,27.0,185.5,84.35,66.08
2016,7,25,7,30,312.0,121.0,2.0,27.0,230.0,90.61,71.28
2016,7,25,7,45,355.5,145.0,2.0,27.5,289.5,127.04,86.73
2016,7,25,8,0,399.0,169.0,2.0,28.0,349.0,169.7,113.07
2016,7,25,8,15,432.5,181.0,1.9,28.0,398.5,212.69,144.35
2016,7,25,8,30,466.0,193.0,1.8,28.0,448.0,259.62,180.87
2016,7,25,8,45,504.0,197.5,1.75,28.5,498.0,305.63,217.08
2016,7,25,9,0,542.0,202.0,1.7,29.0,548.0,355.61,256.26
2016,7,25,9,15,563.0,209.5,1.6,29.5,593.0,404.87,294.38
2016,7,25,9,30,584.0,217.0,1.5,30.0,638.0,455.62,332.43
2016,7,25,9,45,623.5,209.5,1.4,30.5,683.0,504.28,367.95
2016,7,25,10,0,663.0,202.0,1.3,31.0,728.0,555.97,404.5
2016,7,25,10,15,675.5,205.5,1.35,31.5,763.0,603.16,437.43
2016,7,25,10,30,688.0,209.0,1.4,32.0,798.0,650.07,469.31
2016,7,25,10,45,717.0,199.0,1.45,33.0,831.5,696.11,499.23
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,742.07,528.33
2016,7,25,11,15,752.5,191.0,1.65,34.5,887.5,780.93,553.55
2016,7,25,11,30,759.0,193.0,1.8,35.0,910.0,818.0,576.58
2016,7,25,11,45,785.0,178.0,1.95,35.5,930.0,854.28,598.95
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,889.17,620.31
2016,7,25,12,15,812.5,163.5,2.2,36.5,956.5,914.64,635.25
2016,7,25,12,30,814.0,164.0,2.3,37.0,963.0,937.31,648.51
2016,7,25,12,45,819.0,160.5,2.45,37.5,963.0,956.52,660.1
2016,7,25,13,0,824.0,157.0,2.6,38.0,963.0,972.72,669.89
2016,7,25,13,15,822.0,156.5,2.7,38.0,953.5,981.82,676.39
2016,7,25,13,30,820.0,156.0,2.8,38.0,944.0,987.54,680.98
2016,7,25,13,45,473.0,311.0,2.9,38.0,764.0,806.63,564.1
2016,7,25,14,0,126.0,466.0,3.0,38.0,584.0,600.88,420.65
2016,7,25,14,15,465.0,306.5,3.1,38.0,722.5,796.82,562.34
2016,7,25,14,30,804.0,147.0,3.2,38.0,861.0,961.17,671.56
2016,7,25,14,45,567.5,262.0,3.35,38.0,757.0,847.48,597.92
2016,7,25,15,0,331.0,377.0,3.5,38.0,653.0,719.91,509.83
2016,7,25,15,15,350.5,352.5,3.6,37.5,632.0,707.36,505.33
2016,7,25,15,30,370.0,328.0,3.7,37.0,611.0,692.25,498.38
2016,7,25,15,45,185.0,212.5,3.8,37.0,354.0,394.92,290.97
2016,7,25,16,0,0.0,97.0,3.9,37.0,97.0,90.54,63.25
2016,7,25,16,15,130.5,178.0,4.0,36.5,257.0,292.59,219.0
2016,7,25,16,30,261.0,259.0,4.1,36.0,417.0,489.42,364.36
2016,7,25,16,45,214.5,238.5,4.2,35.5,360.5,412.89,309.38
2016,7,25,17,0,168.0,218.0,4.3,35.0,304.0,350.27,264.13
2016,7,25,17,15,84.0,111.5,4.25,34.5,154.5,171.56,129.54
2016,7,25,17,30,0.0,5.0,4.2,34.0,5.0,4.63,0.0
2016,7,25,17,45,0.0,4.0,4.2,33.5,4.0,3.71,0.0
2016,7,25,18,0,0.0,3.0,4.2,33.0,3.0,2.78,0.0
2016,7,25,18,15,0.0,2.5,4.05,32.0,2.5,2.31,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.67,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.0,25.25,12.69
2016,7,26,6,30,112.0,52.0,2.3,25.0,67.0,41.59,29.03
2016,7,26,6,45,66.5,69.5,2.4,25.5,79.5,56.98,42.71
2016,7,26,7,0,21.0,87.0,2.5,26.0,92.0,73.47,57.02
2016,7,26,7,15,37.5,109.5,2.5,26.0,121.5,91.04,72.04
2016,7,26,7,30,54.0,132.0,2.5,26.0,151.0,108.25,86.44
2016,7,26,7,45,44.0,150.5,2.55,26.5,168.0,126.87,95.65
2016,7,26,8,0,34.0,169.0,2.6,27.0,185.0,145.87,109.91
2016,7,26,8,15,56.5,200.0,2.6,27.0,229.5,178.44,134.01
2016,7,26,8,30,79.0,231.0,2.6,27.0,274.0,214.26,160.7
2016,7,26,8,45,319.0,212.0,2.65,27.5,411.5,267.91,195.22
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,354.13,257.5
2016,7,26,9,15,346.5,264.5,2.7,28.0,491.0,365.52,271.05
2016,7,26,9,30,134.0,336.0,2.7,28.0,433.0,352.63,263.3
2016,7,26,9,45,120.0,355.5,2.75,28.5,446.5,373.02,277.87
2016,7,26,10,0,106.0,375.0,2.8,29.0,460.0,394.76,292.88
2016,7,26,10,15,390.5,295.0,2.8,29.0,626.5,505.16,376.46
2016,7,26,10,30,675.0,215.0,2.8,29.0,793.0,646.95,480.6
2016,7,26,10,45,465.5,328.5,2.8,29.5,733.5,632.94,465.46
2016,7,26,11,0,256.0,442.0,2.8,30.0,674.0,599.85,436.9
2016,7,26,11,15,233.5,458.5,2.8,30.0,674.5,611.76,444.6
2016,7,26,11,30,211.0,475.0,2.8,30.0,675.0,621.1,450.16
2016,7,26,11,45,179.5,484.5,2.8,30.5,656.0,614.24,443.55
2016,7,26,12,0,148.0,494.0,2.8,31.0,637.0,604.94,435.34
2016,7,26,12,15,207.5,490.5,2.8,31.0,693.5,665.04,477.75
2016,7,26,12,30,267.0,487.0,2.8,31.0,750.0,732.14,523.78
2016,7,26,12,45,514.0,342.0,2.8,31.0,846.0,845.26,606.08
2016,7,26,13,0,761.0,197.0,2.8,31.0,942.0,950.92,678.28
2016,7,26,13,15,758.5,196.5,2.8,31.0,932.5,959.25,682.89
2016,7,26,13,30,756.0,196.0,2.8,31.0,923.0,964.41,686.43
2016,7,26,13,45,756.0,191.5,2.85,31.0,907.0,964.9,687.54
2016,7,26,14,0,756.0,187.0,2.9,31.0,891.0,962.1,686.71
2016,7,26,14,15,749.0,185.0,2.9,30.5,866.5,951.59,682.06
2016,7,26,14,30,742.0,183.0,2.9,30.0,842.0,937.97,675.54
2016,7,26,14,45,619.5,247.5,2.9,30.0,784.0,883.97,640.59
2016,7,26,15,0,497.0,312.0,2.9,30.0,726.0,821.84,597.05
2016,7,26,15,15,490.0,294.5,2.85,30.0,686.5,788.35,576.05
2016,7,26,15,30,483.0,277.0,2.8,30.0,647.0,752.94,553.38
2016,7,26,15,45,584.5,214.0,2.8,30.0,635.0,767.63,567.79
2016,7,26,16,0,686.0,151.0,2.8,30.0,623.0,769.52,571.8
2016,7,26,16,15,665.0,146.0,2.75,29.5,576.0,723.6,542.65
2016,7,26,16,30,644.0,141.0,2.7,29.0,529.0,676.85,512.53
2016,7,26,16,45,594.0,141.5,2.7,29.0,473.5,614.03,468.38
2016,7,26,17,0,544.0,142.0,2.7,29.0,418.0,548.48,421.44
2016,7,26,17,15,514.5,130.5,2.6,28.5,368.0,491.5,380.53
2016,7,26,17,30,485.0,119.0,2.5,28.0,318.0,435.98,339.44
2016,7,26,17,45,465.0,104.5,2.4,28.0,271.5,384.09,299.3
2016,7,26,18,0,445.0,90.0,2.3,28.0,225.0,333.29,258.66
2016,7,26,18,15,379.5,78.0,2.1,27.5,176.5,266.56,204.81
2016,7,26,18,30,314.0,66.0,1.9,27.0,128.0,206.64,155.23
2016,7,26,18,45,229.0,49.5,1.7,26.5,87.0,142.36,102.19
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,88.11,55.43
2016,7,26,19,15,72.0,16.5,1.5,26.0,23.0,30.97,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,7,27,6,15,44.5,30.0,0.8,24.0,35.5,25.55,12.66
2016,7,27,6,30,88.0,54.0,1.0,24.0,65.0,44.39,31.47
2016,7,27,6,45,153.0,76.5,1.2,24.5,108.0,59.7,45.18
2016,7,27,7,0,218.0,99.0,1.4,25.0,151.0,75.8,59.2
2016,7,27,7,15,135.5,118.0,1.45,25.5,153.5,92.71,73.53
2016,7,27,7,30,53.0,137.0,1.5,26.0,156.0,111.36,88.94
2016,7,27,7,45,68.0,159.5,1.55,26.5,188.0,133.92,100.45
2016,7,27,8,0,83.0,182.0,1.6,27.0,220.0,160.29,119.0
2016,7,27,8,15,118.5,209.5,1.6,27.5,270.5,190.52,140.17
2016,7,27,8,30,154.0,237.0,1.6,28.0,321.0,230.86,169.57
2016,7,27,8,45,150.5,262.5,1.65,28.5,351.0,262.96,194.07
2016,7,27,9,0,147.0,288.0,1.7,29.0,381.0,294.84,218.03
2016,7,27,9,15,256.0,293.5,1.75,29.0,471.0,352.12,259.68
2016,7,27,9,30,365.0,299.0,1.8,29.0,561.0,425.69,313.58
2016,7,27,9,45,272.5,340.0,1.85,29.5,542.0,435.86,320.82
2016,7,27,10,0,180.0,381.0,1.9,30.0,523.0,439.19,322.19
2016,7,27,10,15,314.5,359.5,2.0,30.0,622.5,515.29,378.02
2016,7,27,10,30,449.0,338.0,2.1,30.0,722.0,604.76,442.3
2016,7,27,10,45,341.0,392.0,2.25,30.5,690.0,600.8,436.9
2016,7,27,11,0,233.0,446.0,2.4,31.0,658.0,586.69,424.45
2016,7,27,11,15,467.0,338.0,2.5,31.0,775.0,690.4,501.45
2016,7,27,11,30,701.0,230.0,2.6,31.0,892.0,806.92,584.85
2016,7,27,11,45,495.0,351.5,2.75,31.0,823.0,769.1,554.19
2016,7,27,12,0,289.0,473.0,2.9,31.0,754.0,714.98,512.85
2016,7,27,12,15,346.0,451.5,2.95,31.0,789.5,760.12,545.18
2016,7,27,12,30,403.0,430.0,3.0,31.0,825.0,806.12,577.22
2016,7,27,12,45,525.0,356.0,3.15,31.0,869.5,869.97,623.59
2016,7,27,13,0,647.0,282.0,3.3,31.0,914.0,929.2,666.62
2016,7,27,13,15,644.0,280.5,3.35,31.0,904.5,935.88,671.06
2016,7,27,13,30,641.0,279.0,3.4,31.0,895.0,939.64,674.09
2016,7,27,13,45,639.5,274.5,3.45,31.0,879.0,939.02,674.49
2016,7,27,14,0,638.0,270.0,3.5,31.0,863.0,935.43,673.08
2016,7,27,14,15,525.0,320.0,3.5,31.0,799.5,871.42,628.62
2016,7,27,14,30,412.0,370.0,3.5,31.0,736.0,808.55,584.6
2016,7,27,14,45,532.5,295.0,3.5,31.0,749.5,845.81,614.72
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,879.48,641.27
2016,7,27,15,15,371.0,286.5,3.45,31.0,592.5,668.89,492.94
2016,7,27,15,30,89.0,353.0,3.4,31.0,422.0,439.6,324.95
2016,7,27,15,45,339.5,276.0,3.35,31.0,513.0,601.1,449.12
2016,7,27,16,0,590.0,199.0,3.3,31.0,604.0,739.17,550.97
2016,7,27,16,15,295.0,176.5,3.15,30.5,379.0,448.09,340.78
2016,7,27,16,30,0.0,154.0,3.0,30.0,154.0,146.24,108.56
2016,7,27,16,45,84.5,185.0,2.85,30.0,228.0,248.54,190.34
2016,7,27,17,0,169.0,216.0,2.7,30.0,302.0,349.17,267.93
2016,7,27,17,15,151.5,194.5,2.3,29.5,265.0,307.92,236.83
2016,7,27,17,30,134.0,173.0,1.9,29.0,228.0,267.94,206.67
2016,7,27,17,45,226.5,144.0,1.55,29.0,220.0,288.97,223.41
2016,7,27,18,0,319.0,115.0,1.2,29.0,212.0,291.25,223.93
2016,7,27,18,15,253.0,98.0,1.1,28.5,165.0,226.72,172.69
2016,7,27,18,30,187.0,81.0,1.0,28.0,118.0,169.39,126.48
2016,7,27,18,45,118.0,58.0,0.9,27.5,78.5,111.06,79.34
2016,7,27,19,0,49.0,35.0,0.8,27.0,39.0,55.77,33.69
2016,7,27,19,15,24.5,17.5,0.8,26.5,19.5,21.85,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.58,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,23.47,10.69
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,38.7,26.54
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,47.17,34.4
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,56.79,42.88
2016,7,28,7,15,421.5,88.0,2.95,26.0,213.5,63.25,48.52
2016,7,28,7,30,482.0,99.0,3.0,26.0,264.0,69.36,53.66
2016,7,28,7,45,282.0,140.5,3.15,26.5,241.0,119.55,83.55
2016,7,28,8,0,82.0,182.0,3.3,27.0,218.0,160.06,119.27
2016,7,28,8,15,124.0,209.0,3.25,27.5,272.0,191.01,140.9
2016,7,28,8,30,166.0,236.0,3.2,28.0,326.0,232.82,171.51
2016,7,28,8,45,217.0,255.5,3.2,28.5,385.5,276.93,204.05
2016,7,28,9,0,268.0,275.0,3.2,29.0,445.0,322.41,237.97
2016,7,28,9,15,511.5,203.0,3.1,29.0,558.5,378.48,278.98
2016,7,28,9,30,755.0,131.0,3.0,29.0,672.0,463.9,343.73
2016,7,28,9,45,772.5,131.5,2.9,29.5,714.5,516.44,383.9
2016,7,28,10,0,790.0,132.0,2.8,30.0,757.0,569.36,423.09
2016,7,28,10,15,542.5,265.5,2.75,30.5,704.0,574.36,423.61
2016,7,28,10,30,295.0,399.0,2.7,31.0,651.0,556.24,406.05
2016,7,28,10,45,562.0,268.5,2.7,31.5,769.0,648.43,474.91
2016,7,28,11,0,829.0,138.0,2.7,32.0,887.0,757.78,552.48
2016,7,28,11,15,834.0,139.0,2.75,32.0,909.0,796.68,577.28
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,833.36,600.98
2016,7,28,11,45,844.5,139.5,2.85,32.0,946.5,866.75,622.43
2016,7,28,12,0,850.0,139.0,2.9,32.0,962.0,897.65,642.22
2016,7,28,12,15,851.5,139.0,2.95,32.0,968.0,922.69,658.23
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,944.83,672.45
2016,7,28,12,45,852.5,139.0,3.1,32.5,972.5,962.06,682.61
2016,7,28,13,0,852.0,139.0,3.2,33.0,971.0,976.16,690.84
2016,7,28,13,15,850.0,138.5,3.25,33.0,961.5,985.04,696.94
2016,7,28,13,30,848.0,138.0,3.3,33.0,952.0,990.54,701.04
2016,7,28,13,45,844.5,137.0,3.4,33.0,934.5,990.61,702.21
2016,7,28,14,0,841.0,136.0,3.5,33.0,917.0,987.22,701.32
2016,7,28,14,15,835.0,134.5,3.55,32.5,892.0,977.41,697.53
2016,7,28,14,30,829.0,133.0,3.6,32.0,867.0,964.25,691.71
2016,7,28,14,45,820.5,131.0,3.7,32.0,835.0,944.9,680.84
2016,7,28,15,0,812.0,129.0,3.8,32.0,803.0,930.38,673.17
2016,7,28,15,15,510.0,245.0,3.8,31.5,661.5,755.67,556.1
2016,7,28,15,30,208.0,361.0,3.8,31.0,520.0,569.09,420.69
2016,7,28,15,45,415.0,275.0,3.85,31.0,567.5,678.84,505.6
2016,7,28,16,0,622.0,189.0,3.9,31.0,615.0,756.43,565.48
2016,7,28,16,15,626.0,169.0,3.85,30.5,571.0,717.15,540.2
2016,7,28,16,30,630.0,149.0,3.8,30.0,527.0,675.13,513.15
2016,7,28,16,45,451.0,176.5,3.8,30.0,434.5,541.6,415.0
2016,7,28,17,0,272.0,204.0,3.8,30.0,342.0,417.46,321.21
2016,7,28,17,15,264.0,180.0,3.65,29.5,301.0,374.03,289.96
2016,7,28,17,30,256.0,156.0,3.5,29.0,260.0,330.55,257.56
2016,7,28,17,45,237.0,134.0,3.35,28.5,219.0,283.39,221.25
2016,7,28,18,0,218.0,112.0,3.2,28.0,178.0,237.63,185.02
2016,7,28,18,15,186.5,91.0,3.0,27.5,139.5,189.08,145.58
2016,7,28,18,30,155.0,70.0,2.8,27.0,101.0,143.67,107.86
2016,7,28,18,45,106.0,50.0,2.6,26.5,68.0,97.01,69.13
2016,7,28,19,0,57.0,30.0,2.4,26.0,35.0,51.1,29.87
2016,7,28,19,15,28.5,15.0,2.4,26.0,17.5,20.3,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,8.58,0.0
2016,7,29,6,15,107.0,27.5,1.95,24.0,40.5,22.69,9.8
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,35.54,24.0
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.0,45.68,33.27
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,55.33,41.82
2016,7,29,7,15,218.0,103.5,2.45,25.0,158.5,78.83,61.99
2016,7,29,7,30,68.0,132.0,2.5,25.0,155.0,108.06,86.67
2016,7,29,7,45,322.5,122.0,2.6,25.5,261.5,101.63,68.41
2016,7,29,8,0,577.0,112.0,2.7,26.0,368.0,143.6,86.39
2016,7,29,8,15,609.5,118.0,2.7,26.0,420.0,191.61,122.22
2016,7,29,8,30,642.0,124.0,2.7,26.0,472.0,243.41,164.47
2016,7,29,8,45,667.5,129.0,2.75,26.5,522.0,295.89,208.4
2016,7,29,9,0,693.0,134.0,2.8,27.0,572.0,350.82,254.02
2016,7,29,9,15,438.0,234.0,2.75,27.0,519.0,374.26,278.06
2016,7,29,9,30,183.0,334.0,2.7,27.0,466.0,373.91,280.02
2016,7,29,9,45,105.5,319.0,2.7,27.5,396.0,335.69,251.53
2016,7,29,10,0,28.0,304.0,2.7,28.0,326.0,289.92,216.5
2016,7,29,10,15,70.0,358.5,2.65,28.5,417.0,367.22,273.11
2016,7,29,10,30,112.0,413.0,2.6,29.0,508.0,447.88,330.46
2016,7,29,10,45,99.0,423.5,2.55,29.5,510.0,457.92,335.94
2016,7,29,11,0,86.0,434.0,2.5,30.0,512.0,465.09,339.61
2016,7,29,11,15,57.5,403.5,2.35,30.0,456.5,421.11,307.49
2016,7,29,11,30,29.0,373.0,2.2,30.0,401.0,373.84,272.95
2016,7,29,11,45,205.5,401.0,2.1,30.5,599.5,559.91,407.34
2016,7,29,12,0,382.0,429.0,2.0,31.0,798.0,757.84,540.69
2016,7,29,12,15,302.0,462.0,1.85,31.0,755.5,730.46,517.81
2016,7,29,12,30,222.0,495.0,1.7,31.0,713.0,693.42,490.39
2016,7,29,12,45,310.0,461.5,1.6,31.5,764.5,760.52,535.2
2016,7,29,13,0,398.0,428.0,1.5,32.0,816.0,823.01,575.1
2016,7,29,13,15,625.0,282.0,1.45,32.0,884.0,919.73,641.95
2016,7,29,13,30,852.0,136.0,1.4,32.0,952.0,993.15,686.67
2016,7,29,13,45,853.0,131.5,1.4,32.5,936.0,994.21,685.5
2016,7,29,14,0,854.0,127.0,1.4,33.0,920.0,991.7,683.14
2016,7,29,14,15,566.5,275.0,1.5,33.0,795.0,869.79,608.18
2016,7,29,14,30,279.0,423.0,1.6,33.0,670.0,723.73,509.0
2016,7,29,14,45,248.5,412.0,1.7,33.0,626.0,681.46,483.45
2016,7,29,15,0,218.0,401.0,1.8,33.0,582.0,626.9,448.46
2016,7,29,15,15,377.0,329.5,1.9,33.0,624.5,709.22,509.94
2016,7,29,15,30,536.0,258.0,2.0,33.0,667.0,782.51,563.48
2016,7,29,15,45,635.0,195.5,2.1,33.0,651.0,794.26,575.35
2016,7,29,16,0,734.0,133.0,2.2,33.0,635.0,788.0,573.51
2016,7,29,16,15,714.5,128.5,2.25,33.0,587.5,745.49,547.11
2016,7,29,16,30,695.0,124.0,2.3,33.0,540.0,698.51,517.52
2016,7,29,16,45,675.0,117.0,2.35,33.0,490.0,647.58,484.41
2016,7,29,17,0,655.0,110.0,2.4,33.0,440.0,596.24,449.32
2016,7,29,17,15,621.0,103.5,2.15,32.5,387.0,536.24,406.64
2016,7,29,17,30,587.0,97.0,1.9,32.0,334.0,477.77,363.93
2016,7,29,17,45,544.5,88.0,1.7,31.5,282.0,413.76,315.98
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,352.93,268.85
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,283.44,214.33
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,218.56,161.76
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,150.9,106.63
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,94.46,56.52
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,33.18,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.63,0.0
2016,7,30,6,15,111.5,27.0,2.25,24.0,40.5,22.29,9.05
2016,7,30,6,30,206.0,46.0,2.4,24.0,72.0,35.6,24.0
2016,7,30,6,45,303.5,58.5,2.6,24.5,118.5,44.19,31.99
2016,7,30,7,0,401.0,71.0,2.8,25.0,165.0,52.4,39.31
2016,7,30,7,15,461.5,80.5,2.8,25.5,216.5,57.91,44.07
2016,7,30,7,30,522.0,90.0,2.8,26.0,268.0,62.38,47.75
2016,7,30,7,45,574.0,95.0,2.85,27.0,322.5,91.63,53.5
2016,7,30,8,0,626.0,100.0,2.9,28.0,377.0,138.82,79.99
2016,7,30,8,15,657.0,105.5,2.85,28.5,429.5,189.19,117.22
2016,7,30,8,30,688.0,111.0,2.8,29.0,482.0,243.1,160.74
2016,7,30,8,45,464.5,194.5,2.75,29.5,456.5,291.32,207.53
2016,7,30,9,0,241.0,278.0,2.7,30.0,431.0,315.43,231.84
2016,7,30,9,15,509.5,200.0,2.65,30.5,555.0,375.23,274.48
2016,7,30,9,30,778.0,122.0,2.6,31.0,679.0,466.69,342.27
2016,7,30,9,45,795.0,122.5,2.55,31.5,721.5,520.28,382.84
2016,7,30,10,0,812.0,123.0,2.5,32.0,764.0,574.15,422.36
2016,7,30,10,15,822.0,125.5,2.5,32.0,800.0,626.61,460.6
2016,7,30,10,30,832.0,128.0,2.5,32.0,836.0,676.2,495.9
2016,7,30,10,45,843.0,127.0,2.5,32.5,866.5,722.17,526.94
2016,7,30,11,0,854.0,126.0,2.5,33.0,897.0,766.71,554.58
2016,7,30,11,15,859.0,127.0,2.55,33.5,919.0,806.61,579.08
2016,7,30,11,30,864.0,128.0,2.6,34.0,941.0,844.22,601.85
2016,7,30,11,45,877.5,121.0,2.65,34.5,958.0,879.38,622.84
2016,7,30,12,0,891.0,114.0,2.7,35.0,975.0,912.28,642.23
2016,7,30,12,15,892.5,114.5,2.8,35.0,981.5,938.73,659.19
2016,7,30,12,30,894.0,115.0,2.9,35.0,988.0,962.09,674.31
2016,7,30,12,45,894.5,114.0,3.0,35.0,986.5,979.88,686.01
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,994.33,695.77
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,1003.36,701.89
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,1008.83,705.95
2016,7,30,13,45,887.0,111.5,3.3,35.5,947.5,1008.69,705.57
2016,7,30,14,0,883.0,111.0,3.4,36.0,930.0,1004.93,703.07
2016,7,30,14,15,877.5,109.5,3.45,36.0,904.5,995.07,697.98
2016,7,30,14,30,872.0,108.0,3.5,36.0,879.0,981.7,690.81
2016,7,30,14,45,864.0,107.0,3.55,36.0,847.0,963.01,680.36
2016,7,30,15,0,856.0,106.0,3.6,36.0,815.0,941.11,667.93
2016,7,30,15,15,846.0,104.0,3.65,35.5,776.5,913.2,652.99
2016,7,30,15,30,836.0,102.0,3.7,35.0,738.0,882.49,636.1
2016,7,30,15,45,821.0,100.5,3.75,35.0,693.5,845.29,613.47
2016,7,30,16,0,806.0,99.0,3.8,35.0,649.0,812.12,593.37
2016,7,30,16,15,788.5,96.0,3.75,34.5,600.5,767.01,565.7
2016,7,30,16,30,771.0,93.0,3.7,34.0,552.0,720.49,536.69
2016,7,30,16,45,745.5,90.0,3.7,34.0,500.0,666.93,501.31
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,613.24,464.99
2016,7,30,17,15,688.0,82.5,3.45,33.5,394.5,555.64,423.77
2016,7,30,17,30,656.0,78.0,3.2,33.0,341.0,497.55,381.02
2016,7,30,17,45,609.0,72.5,3.0,32.5,287.5,431.64,331.15
2016,7,30,18,0,562.0,67.0,2.8,32.0,234.0,369.3,282.32
2016,7,30,18,15,494.5,58.5,2.55,31.0,183.0,298.46,225.93
2016,7,30,18,30,427.0,50.0,2.3,30.0,132.0,234.34,173.14
2016,7,30,18,45,323.5,38.5,2.1,29.5,89.0,162.43,113.92
2016,7,30,19,0,220.0,27.0,1.9,29.0,46.0,102.02,59.18
2016,7,30,19,15,110.0,13.5,1.9,28.5,23.0,35.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,8.58,0.0
