Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,15,146.0,25.0,3.4,25.0,41.5,19.65,6.77
2016,7,31,6,30,263.0,41.0,3.5,25.0,74.0,31.68,20.59
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,37.18,25.9
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,41.42,29.79
2016,7,31,7,15,546.0,64.5,3.8,26.5,223.5,44.96,32.86
2016,7,31,7,30,603.0,72.0,3.8,27.0,276.0,48.28,35.59
2016,7,31,7,45,654.5,74.0,3.85,27.5,331.5,78.55,40.96
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,132.21,71.64
2016,7,31,8,15,733.0,80.0,3.9,28.5,440.0,185.12,111.15
2016,7,31,8,30,760.0,84.0,3.9,29.0,493.0,241.0,157.06
2016,7,31,8,45,779.0,87.5,3.95,29.5,543.5,296.87,204.55
2016,7,31,9,0,798.0,91.0,4.0,30.0,594.0,354.24,252.91
2016,7,31,9,15,813.5,93.5,4.0,30.5,641.0,414.69,302.46
2016,7,31,9,30,829.0,96.0,4.0,31.0,688.0,471.08,347.62
2016,7,31,9,45,841.5,97.5,4.05,31.5,730.0,525.28,389.86
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,579.14,430.49
2016,7,31,10,15,863.0,100.5,4.1,32.0,808.0,630.21,468.72
2016,7,31,10,30,872.0,102.0,4.1,32.0,844.0,680.09,505.15
2016,7,31,10,45,879.0,103.0,4.15,32.5,873.5,726.65,536.64
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,771.37,565.31
2016,7,31,11,15,890.5,105.0,4.2,33.5,925.0,812.04,590.71
2016,7,31,11,30,895.0,106.0,4.2,34.0,947.0,850.28,614.21
2016,7,31,11,45,900.0,105.0,4.25,34.5,962.0,884.48,635.02
2016,7,31,12,0,905.0,104.0,4.3,35.0,977.0,915.93,653.91
2016,7,31,12,15,906.0,104.0,4.35,35.0,983.0,941.75,670.45
2016,7,31,12,30,907.0,104.0,4.4,35.0,989.0,964.4,685.01
2016,7,31,12,45,905.5,104.5,4.45,35.5,987.0,981.85,694.87
2016,7,31,13,0,904.0,105.0,4.5,36.0,985.0,995.87,702.62
2016,7,31,13,15,902.0,105.0,4.55,36.0,975.0,1005.39,709.07
2016,7,31,13,30,900.0,105.0,4.6,36.0,965.0,1011.33,713.38
2016,7,31,13,45,894.0,105.5,4.65,36.0,947.0,1010.13,713.31
2016,7,31,14,0,888.0,106.0,4.7,36.0,929.0,1005.31,711.09
2016,7,31,14,15,883.0,105.0,4.7,36.0,903.5,996.35,706.12
2016,7,31,14,30,878.0,104.0,4.7,36.0,878.0,983.87,699.03
2016,7,31,14,45,855.5,111.0,4.7,36.0,842.5,959.41,684.3
2016,7,31,15,0,833.0,118.0,4.7,36.0,807.0,932.28,667.94
2016,7,31,15,15,822.5,116.0,4.7,35.5,769.0,904.45,652.45
2016,7,31,15,30,812.0,114.0,4.7,35.0,731.0,880.95,639.76
2016,7,31,15,45,794.5,113.0,4.75,35.0,686.0,842.56,615.88
2016,7,31,16,0,777.0,112.0,4.8,35.0,641.0,802.26,590.7
2016,7,31,16,15,758.5,108.5,4.8,34.5,593.0,756.73,562.54
2016,7,31,16,30,740.0,105.0,4.8,34.0,545.0,709.93,533.02
2016,7,31,16,45,712.0,102.0,4.8,34.0,493.0,658.02,498.25
2016,7,31,17,0,684.0,99.0,4.8,34.0,441.0,604.03,460.45
2016,7,31,17,15,650.5,93.5,4.65,33.5,387.5,544.11,417.3
2016,7,31,17,30,617.0,88.0,4.5,33.0,334.0,485.64,374.05
2016,7,31,17,45,566.0,81.5,4.35,32.5,280.5,418.23,322.66
2016,7,31,18,0,515.0,75.0,4.2,32.0,227.0,354.83,272.7
2016,7,31,18,15,445.5,65.5,4.05,31.0,177.0,284.41,216.36
2016,7,31,18,30,376.0,56.0,3.9,30.0,127.0,218.81,162.34
2016,7,31,18,45,269.5,42.5,3.75,29.5,84.5,147.53,103.69
2016,7,31,19,0,163.0,29.0,3.6,29.0,42.0,87.78,49.73
2016,7,31,19,15,81.5,14.5,3.7,28.5,21.0,30.8,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.5,3.45,23.5,33.0,21.07,7.15
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,40.75,28.14
2016,8,1,6,45,252.5,63.0,3.75,24.5,114.5,47.79,34.98
2016,8,1,7,0,381.0,75.0,3.9,25.0,163.0,55.56,41.97
2016,8,1,7,15,445.0,85.5,3.95,25.5,215.5,61.71,47.31
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,67.7,52.28
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,92.5,54.4
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,138.42,78.88
2016,8,1,8,15,681.5,102.5,4.25,28.5,437.0,190.43,117.42
2016,8,1,8,30,713.0,108.0,4.3,29.0,491.0,246.02,162.59
2016,8,1,8,45,743.5,109.0,4.35,30.0,543.5,304.9,211.21
2016,8,1,9,0,774.0,110.0,4.4,31.0,596.0,362.2,258.36
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.0,418.41,304.43
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,475.41,349.76
2016,8,1,9,45,823.5,117.5,4.4,32.5,735.0,530.84,392.55
2016,8,1,10,0,839.0,119.0,4.4,33.0,778.0,588.27,435.35
2016,8,1,10,15,849.0,121.0,4.4,33.5,815.0,639.87,472.78
2016,8,1,10,30,859.0,123.0,4.4,34.0,852.0,690.41,508.37
2016,8,1,10,45,867.5,123.5,4.4,34.5,882.5,737.22,540.23
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,782.33,568.74
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,823.19,595.24
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,861.69,619.99
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.5,895.82,640.65
2016,8,1,12,0,895.0,125.0,4.5,36.0,989.0,927.22,659.4
2016,8,1,12,15,896.5,125.5,4.5,36.0,995.5,953.92,676.2
2016,8,1,12,30,898.0,126.0,4.5,36.0,1002.0,977.52,691.03
2016,8,1,12,45,899.0,125.0,4.5,36.5,1000.5,996.01,701.21
2016,8,1,13,0,900.0,124.0,4.5,37.0,999.0,1011.17,709.33
2016,8,1,13,15,897.5,123.5,4.5,37.0,988.5,1019.88,714.95
2016,8,1,13,30,895.0,123.0,4.5,37.0,978.0,1024.99,718.46
2016,8,1,13,45,892.5,121.0,4.5,37.0,960.0,1024.95,718.88
2016,8,1,14,0,890.0,119.0,4.5,37.0,942.0,1021.23,717.13
2016,8,1,14,15,884.0,117.5,4.5,37.0,916.5,1010.88,711.34
2016,8,1,14,30,878.0,116.0,4.5,37.0,891.0,996.98,703.45
2016,8,1,14,45,871.5,114.0,4.5,37.0,858.0,978.63,692.82
2016,8,1,15,0,865.0,112.0,4.5,37.0,825.0,956.97,680.16
2016,8,1,15,15,854.5,109.5,4.45,37.0,785.5,927.84,662.47
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,895.87,642.96
2016,8,1,15,45,831.0,104.0,4.4,37.0,701.5,858.51,620.05
2016,8,1,16,0,818.0,101.0,4.4,37.0,657.0,825.12,599.64
2016,8,1,16,15,800.0,98.0,4.35,36.5,607.5,779.07,571.52
2016,8,1,16,30,782.0,95.0,4.3,36.0,558.0,731.61,542.03
2016,8,1,16,45,758.0,91.0,4.3,36.0,505.5,677.45,506.39
2016,8,1,17,0,734.0,87.0,4.3,36.0,453.0,623.0,469.75
2016,8,1,17,15,701.5,82.5,4.0,35.0,398.5,562.49,427.5
2016,8,1,17,30,669.0,78.0,3.7,34.0,344.0,505.22,386.14
2016,8,1,17,45,621.5,72.0,3.4,33.5,289.5,437.71,334.96
2016,8,1,18,0,574.0,66.0,3.1,33.0,235.0,373.82,284.85
2016,8,1,18,15,504.0,58.0,2.9,32.0,183.0,301.76,227.59
2016,8,1,18,30,434.0,50.0,2.7,31.0,131.0,236.68,174.05
2016,8,1,18,45,321.0,38.5,2.5,30.0,87.0,161.33,112.54
2016,8,1,19,0,208.0,27.0,2.3,29.0,43.0,96.73,52.95
2016,8,1,19,15,104.0,13.5,2.5,28.5,21.5,34.46,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.0,17.23,4.25
2016,8,2,6,30,221.0,44.0,2.8,24.0,70.0,34.16,22.65
2016,8,2,6,45,340.0,53.5,3.1,25.0,119.0,40.48,28.71
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,46.82,34.36
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,50.46,37.54
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,53.9,40.37
2016,8,2,7,45,636.5,81.0,3.55,28.0,330.0,82.41,44.76
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,131.76,71.53
2016,8,2,8,15,722.5,87.0,3.55,29.5,440.5,188.74,113.87
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,244.47,159.22
2016,8,2,8,45,777.0,92.5,3.5,30.5,546.0,300.28,206.07
2016,8,2,9,0,803.0,94.0,3.5,31.0,598.0,358.42,254.5
2016,8,2,9,15,818.0,97.0,3.45,31.5,645.0,419.45,304.05
2016,8,2,9,30,833.0,100.0,3.4,32.0,692.0,476.46,349.17
2016,8,2,9,45,847.0,101.0,3.35,32.5,735.0,531.4,391.31
2016,8,2,10,0,861.0,102.0,3.3,33.0,778.0,586.11,431.81
2016,8,2,10,15,869.5,103.5,3.25,33.5,814.0,637.38,468.53
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,687.37,503.16
2016,8,2,10,45,886.0,105.5,3.2,34.5,880.0,734.59,534.26
2016,8,2,11,0,894.0,106.0,3.2,35.0,910.0,780.03,562.5
2016,8,2,11,15,898.0,107.0,3.2,35.5,932.0,820.73,587.22
2016,8,2,11,30,902.0,108.0,3.2,36.0,954.0,858.93,610.02
2016,8,2,11,45,903.5,109.0,3.25,36.5,968.0,892.29,629.77
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,922.69,647.52
2016,8,2,12,15,906.0,110.5,3.35,37.0,988.0,949.09,664.06
2016,8,2,12,30,907.0,111.0,3.4,37.0,994.0,972.31,678.66
2016,8,2,12,45,906.5,110.5,3.45,37.0,992.0,989.84,689.77
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,1003.94,698.88
2016,8,2,13,15,904.0,109.5,3.55,37.0,980.0,1013.03,704.99
2016,8,2,13,30,902.0,109.0,3.6,37.0,970.0,1018.5,709.01
2016,8,2,13,45,898.0,108.0,3.7,37.5,951.5,1017.78,708.19
2016,8,2,14,0,894.0,107.0,3.8,38.0,933.0,1013.39,705.22
2016,8,2,14,15,888.5,106.0,3.85,37.5,907.5,1003.86,701.8
2016,8,2,14,30,883.0,105.0,3.9,37.0,882.0,990.78,696.26
2016,8,2,14,45,875.5,103.5,3.95,37.0,849.5,971.75,685.57
2016,8,2,15,0,868.0,102.0,4.0,37.0,817.0,949.45,672.86
2016,8,2,15,15,858.0,100.0,4.0,37.0,778.0,921.11,656.03
2016,8,2,15,30,848.0,98.0,4.0,37.0,739.0,889.93,637.33
2016,8,2,15,45,835.0,95.5,4.05,37.0,694.5,852.87,614.93
2016,8,2,16,0,822.0,93.0,4.1,37.0,650.0,813.56,590.84
2016,8,2,16,15,805.0,90.0,4.05,36.5,601.5,774.08,567.2
2016,8,2,16,30,788.0,87.0,4.0,36.0,553.0,727.16,538.09
2016,8,2,16,45,764.5,83.5,4.0,35.5,500.5,673.65,504.02
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,619.82,468.95
2016,8,2,17,15,710.0,76.0,3.8,34.5,394.0,560.53,426.85
2016,8,2,17,30,679.0,72.0,3.6,34.0,340.0,502.31,384.11
2016,8,2,17,45,633.0,66.5,3.45,33.5,286.0,437.37,334.94
2016,8,2,18,0,587.0,61.0,3.3,33.0,232.0,374.24,285.44
2016,8,2,18,15,519.0,53.5,3.0,32.0,180.5,303.0,228.48
2016,8,2,18,30,451.0,46.0,2.7,31.0,129.0,238.56,175.15
2016,8,2,18,45,338.0,35.5,2.4,30.5,85.5,163.49,113.33
2016,8,2,19,0,225.0,25.0,2.1,30.0,42.0,99.26,51.91
2016,8,2,19,15,112.5,12.5,2.2,29.5,21.0,35.17,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.0,14.44,2.03
2016,8,3,6,30,294.0,37.0,2.5,26.0,72.0,29.4,18.48
2016,8,3,6,45,398.0,46.0,2.65,26.5,120.5,34.83,23.75
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,40.04,28.45
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,43.24,31.25
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,46.27,33.74
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,76.79,39.53
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,131.72,70.55
2016,8,3,8,15,738.0,80.0,2.7,30.5,440.0,185.21,109.89
2016,8,3,8,30,766.0,84.0,2.7,31.0,494.0,241.8,155.74
2016,8,3,8,45,787.0,87.0,2.7,31.5,545.0,298.37,203.08
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,356.68,251.38
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,417.84,300.56
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,474.98,345.28
2016,8,3,9,45,850.5,97.5,2.6,33.5,733.5,530.28,387.25
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,585.11,427.4
2016,8,3,10,15,871.0,101.5,2.6,34.5,812.5,636.77,464.03
2016,8,3,10,30,880.0,103.0,2.6,35.0,849.0,687.21,498.66
2016,8,3,10,45,887.0,104.0,2.65,35.5,878.5,734.3,529.39
2016,8,3,11,0,894.0,105.0,2.7,36.0,908.0,779.52,557.35
2016,8,3,11,15,898.0,106.0,2.75,36.0,930.5,820.26,583.24
2016,8,3,11,30,902.0,107.0,2.8,36.0,953.0,858.48,607.38
2016,8,3,11,45,903.5,109.0,2.85,36.5,967.0,892.81,627.62
2016,8,3,12,0,905.0,111.0,2.9,37.0,981.0,924.18,645.86
2016,8,3,12,15,906.0,111.0,2.95,37.0,987.5,950.14,662.01
2016,8,3,12,30,907.0,111.0,3.0,37.0,994.0,972.89,676.24
2016,8,3,12,45,906.5,110.5,3.1,37.5,992.0,990.43,686.25
2016,8,3,13,0,906.0,110.0,3.2,38.0,990.0,1004.53,694.23
2016,8,3,13,15,904.0,109.5,3.25,38.0,980.0,1013.6,700.3
2016,8,3,13,30,902.0,109.0,3.3,38.0,970.0,1019.05,704.3
2016,8,3,13,45,899.0,108.0,3.4,38.0,952.0,1019.32,705.63
2016,8,3,14,0,896.0,107.0,3.5,38.0,934.0,1015.9,704.81
2016,8,3,14,15,890.5,106.0,3.55,38.0,908.5,1006.32,699.96
2016,8,3,14,30,885.0,105.0,3.6,38.0,883.0,993.19,693.03
2016,8,3,14,45,875.0,105.0,3.65,38.0,849.5,973.26,681.92
2016,8,3,15,0,865.0,105.0,3.7,38.0,816.0,950.15,668.87
2016,8,3,15,15,855.0,103.0,3.75,37.5,777.0,921.87,653.87
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,890.73,636.92
2016,8,3,15,45,832.0,98.0,3.9,37.0,693.5,853.17,614.51
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,813.36,590.37
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,773.63,566.78
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,726.39,537.64
2016,8,3,16,45,761.5,85.5,4.0,36.0,499.0,673.72,503.12
2016,8,3,17,0,739.0,82.0,4.0,36.0,447.0,620.65,467.69
2016,8,3,17,15,707.0,77.5,3.9,35.5,393.0,560.16,425.03
2016,8,3,17,30,675.0,73.0,3.8,35.0,339.0,502.62,383.07
2016,8,3,17,45,629.5,67.5,3.7,34.5,284.5,436.45,333.22
2016,8,3,18,0,584.0,62.0,3.6,34.0,230.0,373.72,284.14
2016,8,3,18,15,515.5,54.0,3.3,33.0,178.5,301.81,226.79
2016,8,3,18,30,447.0,46.0,3.0,32.0,127.0,236.8,173.12
2016,8,3,18,45,336.0,35.0,2.7,31.5,84.0,162.13,111.66
2016,8,3,19,0,225.0,24.0,2.4,31.0,41.0,97.52,48.17
2016,8,3,19,15,112.5,12.0,2.3,30.5,20.5,34.59,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,13.58,0.99
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,27.64,17.07
2016,8,4,6,45,423.5,43.5,3.0,26.0,121.5,32.73,22.02
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,37.63,26.41
2016,8,4,7,15,581.0,58.5,3.2,27.5,223.0,40.58,28.98
2016,8,4,7,30,638.0,65.0,3.2,28.0,276.0,43.37,31.28
2016,8,4,7,45,679.5,69.0,3.25,29.0,331.0,78.63,40.8
2016,8,4,8,0,721.0,73.0,3.3,30.0,386.0,130.12,68.93
2016,8,4,8,15,748.0,76.5,3.3,30.5,440.0,183.75,108.47
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,240.34,154.55
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,297.33,202.52
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,360.34,254.58
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,417.11,300.94
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,474.31,346.18
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.0,529.45,388.41
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,583.86,428.65
2016,8,4,10,15,870.0,101.0,3.3,34.5,810.0,635.98,465.97
2016,8,4,10,30,879.0,103.0,3.3,35.0,846.0,686.87,501.28
2016,8,4,10,45,881.0,107.0,3.35,35.5,875.0,733.12,531.75
2016,8,4,11,0,883.0,111.0,3.4,36.0,904.0,777.09,559.21
2016,8,4,11,15,887.5,111.5,3.45,36.0,926.0,817.41,585.14
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,855.28,609.33
2016,8,4,11,45,893.0,114.0,3.6,36.5,962.0,888.9,629.63
2016,8,4,12,0,894.0,116.0,3.7,37.0,976.0,919.57,647.94
2016,8,4,12,15,895.0,116.5,3.75,37.0,982.0,945.77,664.46
2016,8,4,12,30,896.0,117.0,3.8,37.0,988.0,968.82,679.04
2016,8,4,12,45,890.5,120.5,3.9,37.5,984.5,985.25,688.38
2016,8,4,13,0,885.0,124.0,4.0,38.0,981.0,998.22,695.65
2016,8,4,13,15,882.5,123.5,4.05,38.0,971.0,1006.72,701.4
2016,8,4,13,30,880.0,123.0,4.1,38.0,961.0,1011.67,705.07
2016,8,4,13,45,649.5,256.0,4.15,38.0,868.5,935.33,657.35
2016,8,4,14,0,419.0,389.0,4.2,38.0,776.0,839.15,589.34
2016,8,4,14,15,634.5,256.5,4.2,38.0,823.5,922.25,651.21
2016,8,4,14,30,850.0,124.0,4.2,38.0,871.0,978.96,688.25
2016,8,4,14,45,841.0,123.0,4.25,38.0,838.0,959.54,676.76
2016,8,4,15,0,832.0,122.0,4.3,38.0,805.0,937.01,663.83
2016,8,4,15,15,821.0,119.5,4.3,37.5,766.0,908.04,647.86
2016,8,4,15,30,810.0,117.0,4.3,37.0,727.0,883.63,634.81
2016,8,4,15,45,798.5,113.0,4.3,37.0,683.0,847.04,612.31
2016,8,4,16,0,787.0,109.0,4.3,37.0,639.0,808.16,588.18
2016,8,4,16,15,768.5,105.5,4.2,36.5,590.5,762.04,559.73
2016,8,4,16,30,750.0,102.0,4.1,36.0,542.0,714.63,529.99
2016,8,4,16,45,730.0,96.0,4.1,36.0,490.5,662.31,495.54
2016,8,4,17,0,710.0,90.0,4.1,36.0,439.0,609.43,459.63
2016,8,4,17,15,677.0,85.0,3.95,35.5,385.5,551.14,418.27
2016,8,4,17,30,644.0,80.0,3.8,35.0,332.0,492.14,375.15
2016,8,4,17,45,604.0,72.0,3.7,34.5,279.0,427.58,326.51
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,365.93,278.25
2016,8,4,18,15,494.5,55.5,3.25,33.0,175.0,294.09,220.91
2016,8,4,18,30,425.0,47.0,2.9,32.0,124.0,229.28,167.45
2016,8,4,18,45,319.5,35.0,2.6,31.5,81.0,156.62,107.51
2016,8,4,19,0,214.0,23.0,2.3,31.0,38.0,92.87,42.72
2016,8,4,19,15,107.0,11.5,2.4,30.5,19.0,32.89,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,14.1,0.48
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,28.69,17.79
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,35.04,23.89
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,41.08,29.32
2016,8,5,7,15,557.0,63.0,2.8,27.5,220.5,44.23,32.08
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,47.21,34.54
2016,8,5,7,45,659.5,75.5,2.8,28.5,329.5,78.27,41.23
2016,8,5,8,0,702.0,81.0,2.8,29.0,385.0,130.28,70.11
2016,8,5,8,15,731.0,85.0,2.75,29.5,439.0,187.88,112.71
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,244.41,158.54
2016,8,5,8,45,781.5,92.5,2.65,30.5,545.0,301.35,206.21
2016,8,5,9,0,803.0,96.0,2.6,31.0,597.0,360.11,254.87
2016,8,5,9,15,818.5,99.0,2.55,31.5,644.5,417.55,301.47
2016,8,5,9,30,834.0,102.0,2.5,32.0,692.0,478.93,349.27
2016,8,5,9,45,845.5,104.5,2.45,32.5,734.5,534.15,391.06
2016,8,5,10,0,857.0,107.0,2.4,33.0,777.0,588.89,430.99
2016,8,5,10,15,866.0,108.5,2.4,33.0,813.5,640.48,468.48
2016,8,5,10,30,875.0,110.0,2.4,33.0,850.0,690.84,504.11
2016,8,5,10,45,881.0,112.0,2.4,33.5,879.5,738.04,534.95
2016,8,5,11,0,887.0,114.0,2.4,34.0,909.0,783.31,562.71
2016,8,5,11,15,891.0,115.0,2.45,34.0,930.5,823.91,588.57
2016,8,5,11,30,895.0,116.0,2.5,34.0,952.0,862.01,612.68
2016,8,5,11,45,892.0,120.0,2.55,34.5,965.0,894.17,631.59
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,923.15,648.41
2016,8,5,12,15,889.5,124.5,2.65,35.0,983.5,948.84,664.48
2016,8,5,12,30,890.0,125.0,2.7,35.0,989.0,971.38,678.64
2016,8,5,12,45,887.5,126.0,2.8,35.5,986.5,988.26,688.35
2016,8,5,13,0,885.0,127.0,2.9,36.0,984.0,1001.73,696.06
2016,8,5,13,15,882.5,126.0,2.95,36.0,973.0,1009.76,701.55
2016,8,5,13,30,880.0,125.0,3.0,36.0,962.0,1014.22,704.99
2016,8,5,13,45,874.0,125.0,3.1,36.0,943.0,1012.56,705.2
2016,8,5,14,0,868.0,125.0,3.2,36.0,924.0,1007.31,703.33
2016,8,5,14,15,862.0,123.5,3.25,35.5,898.0,997.0,699.48
2016,8,5,14,30,856.0,122.0,3.3,35.0,872.0,983.21,693.55
2016,8,5,14,45,834.0,128.0,3.35,35.0,836.0,958.31,679.19
2016,8,5,15,0,812.0,134.0,3.4,35.0,800.0,939.09,668.54
2016,8,5,15,15,800.0,131.5,3.45,35.0,760.5,909.37,651.07
2016,8,5,15,30,788.0,129.0,3.5,35.0,721.0,877.02,631.86
2016,8,5,15,45,418.0,204.5,3.55,35.0,517.0,608.29,448.6
2016,8,5,16,0,48.0,280.0,3.6,35.0,313.0,326.34,239.85
2016,8,5,16,15,381.5,197.5,3.65,34.5,423.0,544.14,408.24
2016,8,5,16,30,715.0,115.0,3.7,34.0,533.0,704.68,527.44
2016,8,5,16,45,395.0,159.0,3.75,34.0,386.5,481.99,365.19
2016,8,5,17,0,75.0,203.0,3.8,34.0,240.0,261.58,196.98
2016,8,5,17,15,331.5,147.5,3.7,33.5,280.5,382.07,293.66
2016,8,5,17,30,588.0,92.0,3.6,33.0,321.0,472.17,363.28
2016,8,5,17,45,542.0,83.5,3.5,32.5,268.5,406.52,312.8
2016,8,5,18,0,496.0,75.0,3.4,32.0,216.0,344.46,263.96
2016,8,5,18,15,422.5,64.5,3.15,31.5,166.0,272.21,205.72
2016,8,5,18,30,349.0,54.0,2.9,31.0,116.0,205.77,150.9
2016,8,5,18,45,247.0,39.0,2.65,31.0,75.0,136.14,93.44
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,74.35,30.74
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,26.23,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.0,14.9,0.0
2016,8,6,6,30,233.0,38.0,2.6,25.0,64.0,29.49,18.47
2016,8,6,6,45,328.5,50.0,2.8,25.5,110.0,37.91,26.4
2016,8,6,7,0,424.0,62.0,3.0,26.0,156.0,46.34,33.92
2016,8,6,7,15,486.5,70.5,3.05,26.5,208.0,50.4,37.48
2016,8,6,7,30,549.0,79.0,3.1,27.0,260.0,54.24,40.66
2016,8,6,7,45,596.5,84.5,3.15,28.0,314.0,82.35,46.29
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,131.09,73.15
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.0,182.38,110.82
2016,8,6,8,30,705.0,100.0,3.1,30.0,474.0,237.13,155.05
2016,8,6,8,45,731.5,102.5,3.1,30.5,525.5,295.54,203.47
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,352.32,250.45
2016,8,6,9,15,775.0,108.5,3.05,31.5,624.5,408.31,295.96
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,465.13,340.65
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,519.61,381.52
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,575.92,422.06
2016,8,6,10,15,830.0,118.5,3.0,34.5,793.0,627.26,458.63
2016,8,6,10,30,840.0,121.0,3.0,35.0,829.0,677.57,493.37
2016,8,6,10,45,846.5,123.0,3.0,35.5,858.5,723.65,524.07
2016,8,6,11,0,853.0,125.0,3.0,36.0,888.0,767.92,551.43
2016,8,6,11,15,858.0,126.0,3.0,36.0,910.5,808.07,576.9
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,845.91,600.69
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,879.09,620.35
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,909.49,638.14
2016,8,6,12,15,869.5,129.5,3.1,37.0,968.5,935.61,654.18
2016,8,6,12,30,871.0,130.0,3.1,37.0,975.0,958.7,668.34
2016,8,6,12,45,868.5,131.0,3.15,37.5,972.5,975.26,677.43
2016,8,6,13,0,866.0,132.0,3.2,38.0,970.0,988.49,684.55
2016,8,6,13,15,864.0,131.5,3.2,38.0,960.0,997.34,690.15
2016,8,6,13,30,862.0,131.0,3.2,38.0,950.0,1002.7,693.74
2016,8,6,13,45,856.0,131.5,3.25,38.0,931.5,1001.53,693.81
2016,8,6,14,0,850.0,132.0,3.3,38.0,913.0,996.85,691.87
2016,8,6,14,15,844.0,130.5,3.25,38.0,887.0,986.66,685.95
2016,8,6,14,30,838.0,129.0,3.2,38.0,861.0,973.07,678.05
2016,8,6,14,45,827.0,128.5,3.2,38.0,828.0,952.34,666.15
2016,8,6,15,0,816.0,128.0,3.2,38.0,795.0,936.67,657.55
2016,8,6,15,15,804.5,125.5,3.15,37.5,756.0,907.26,641.26
2016,8,6,15,30,793.0,123.0,3.1,37.0,717.0,875.18,623.25
2016,8,6,15,45,777.5,120.0,3.1,37.0,672.5,836.55,599.85
2016,8,6,16,0,762.0,117.0,3.1,37.0,628.0,795.92,574.97
2016,8,6,16,15,742.0,113.0,3.05,36.5,579.0,748.77,546.34
2016,8,6,16,30,722.0,109.0,3.0,36.0,530.0,703.2,518.33
2016,8,6,16,45,696.0,104.5,3.0,36.0,478.0,649.15,483.06
2016,8,6,17,0,670.0,100.0,3.0,36.0,426.0,595.19,446.08
2016,8,6,17,15,634.0,94.0,2.9,35.5,372.5,533.44,402.74
2016,8,6,17,30,598.0,88.0,2.8,35.0,319.0,473.43,359.28
2016,8,6,17,45,548.5,80.5,2.7,34.5,266.0,406.49,309.13
2016,8,6,18,0,499.0,73.0,2.6,34.0,213.0,343.5,260.2
2016,8,6,18,15,424.0,62.5,2.3,33.0,163.0,270.47,202.42
2016,8,6,18,30,349.0,52.0,2.0,32.0,113.0,203.24,147.8
2016,8,6,18,45,238.5,38.0,1.75,31.5,72.5,132.2,89.95
2016,8,6,19,0,128.0,24.0,1.5,31.0,32.0,69.46,24.95
2016,8,6,19,15,64.0,12.0,1.55,30.5,16.0,24.43,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,20.0,2.7,25.5,30.5,15.74,0.0
2016,8,7,6,30,193.0,40.0,2.9,26.0,61.0,31.12,19.63
2016,8,7,6,45,301.0,52.0,3.1,26.5,107.5,39.49,27.58
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,47.51,34.74
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,53.06,39.57
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,57.59,43.32
2016,8,7,7,45,591.0,87.0,3.35,29.0,313.5,83.9,47.59
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,131.93,73.47
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,183.49,111.14
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,238.57,155.44
2016,8,7,8,45,735.5,103.5,3.15,32.0,528.0,297.56,203.67
2016,8,7,9,0,763.0,106.0,3.1,33.0,580.0,354.99,250.29
2016,8,7,9,15,780.0,109.0,2.95,33.5,627.0,410.9,295.25
2016,8,7,9,30,797.0,112.0,2.8,34.0,674.0,467.63,339.29
2016,8,7,9,45,812.0,113.5,2.7,34.5,717.0,522.52,380.55
2016,8,7,10,0,827.0,115.0,2.6,35.0,760.0,579.32,421.54
2016,8,7,10,15,836.5,117.0,2.55,35.5,796.0,630.31,457.3
2016,8,7,10,30,846.0,119.0,2.5,36.0,832.0,680.19,491.11
2016,8,7,10,45,854.0,120.0,2.45,36.5,862.0,726.75,521.35
2016,8,7,11,0,862.0,121.0,2.4,37.0,892.0,771.6,548.33
2016,8,7,11,15,867.0,122.0,2.45,37.0,914.0,812.12,573.91
2016,8,7,11,30,872.0,123.0,2.5,37.0,936.0,850.29,597.84
2016,8,7,11,45,876.5,122.5,2.55,37.5,951.0,884.12,617.62
2016,8,7,12,0,881.0,122.0,2.6,38.0,966.0,915.22,635.58
2016,8,7,12,15,882.0,122.0,2.65,38.0,972.0,940.7,651.34
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,963.05,665.23
2016,8,7,12,45,883.0,121.5,2.8,38.5,976.0,980.73,675.32
2016,8,7,13,0,883.0,121.0,2.9,39.0,974.0,995.05,683.44
2016,8,7,13,15,880.5,120.5,2.95,39.0,964.0,1003.43,689.07
2016,8,7,13,30,878.0,120.0,3.0,39.0,954.0,1008.25,692.7
2016,8,7,13,45,874.5,119.0,3.1,39.0,935.5,1007.96,693.73
2016,8,7,14,0,871.0,118.0,3.2,39.0,917.0,1004.06,692.69
2016,8,7,14,15,865.0,116.5,3.2,39.0,891.0,993.56,686.97
2016,8,7,14,30,859.0,115.0,3.2,39.0,865.0,979.57,679.25
2016,8,7,14,45,842.5,118.5,3.25,39.0,830.5,957.26,666.79
2016,8,7,15,0,826.0,122.0,3.3,39.0,796.0,932.11,652.59
2016,8,7,15,15,815.0,119.5,3.3,38.5,757.0,910.7,641.81
2016,8,7,15,30,804.0,117.0,3.3,38.0,718.0,878.74,624.17
2016,8,7,15,45,788.5,114.0,3.3,38.0,673.0,839.72,600.57
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,798.67,575.46
2016,8,7,16,15,753.5,107.5,3.3,37.5,579.0,752.05,547.47
2016,8,7,16,30,734.0,104.0,3.3,37.0,530.0,704.24,518.18
2016,8,7,16,45,707.0,100.0,3.3,37.0,478.0,651.93,484.13
2016,8,7,17,0,680.0,96.0,3.3,37.0,426.0,597.34,446.9
2016,8,7,17,15,644.5,90.0,3.2,36.5,372.0,535.41,403.46
2016,8,7,17,30,609.0,84.0,3.1,36.0,318.0,475.19,359.86
2016,8,7,17,45,557.5,77.0,3.05,35.5,264.5,407.19,309.0
2016,8,7,18,0,506.0,70.0,3.0,35.0,211.0,343.34,259.44
2016,8,7,18,15,432.0,60.5,2.7,34.5,161.5,271.52,202.13
2016,8,7,18,30,358.0,51.0,2.4,34.0,112.0,207.23,149.46
2016,8,7,18,45,244.5,36.5,2.1,33.5,71.0,132.26,88.82
2016,8,7,19,0,131.0,22.0,1.8,33.0,30.0,67.22,19.27
2016,8,7,19,15,65.5,11.0,1.85,32.5,15.0,23.71,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,28.5,17.47,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,57.0,33.99,21.86
2016,8,8,6,45,244.0,57.0,2.95,26.5,102.0,43.43,30.85
2016,8,8,7,0,346.0,72.0,3.1,27.0,147.0,53.62,39.89
2016,8,8,7,15,411.5,83.5,3.1,27.5,198.5,60.59,45.93
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,67.2,51.43
2016,8,8,7,45,536.0,100.0,3.1,29.0,305.0,92.08,55.57
2016,8,8,8,0,595.0,105.0,3.1,30.0,360.0,137.87,80.19
2016,8,8,8,15,628.0,111.0,3.05,30.5,413.0,187.52,116.2
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,241.04,158.84
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.0,294.81,202.61
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,351.52,248.25
2016,8,8,9,15,739.0,127.0,2.85,33.5,617.0,410.23,294.94
2016,8,8,9,30,757.0,131.0,2.8,34.0,664.0,466.14,338.23
2016,8,8,9,45,772.0,133.5,2.8,34.5,706.0,519.91,378.73
2016,8,8,10,0,787.0,136.0,2.8,35.0,748.0,573.81,417.97
2016,8,8,10,15,797.5,138.5,2.8,35.5,784.5,624.77,453.92
2016,8,8,10,30,808.0,141.0,2.8,36.0,821.0,674.88,488.19
2016,8,8,10,45,816.0,142.5,2.8,36.5,850.5,721.19,518.95
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,765.93,546.93
2016,8,8,11,15,623.5,269.5,2.85,37.0,834.5,758.05,538.02
2016,8,8,11,30,423.0,395.0,2.9,37.0,789.0,733.38,516.76
2016,8,8,11,45,637.0,268.5,2.95,37.5,872.5,821.09,579.09
2016,8,8,12,0,851.0,142.0,3.0,38.0,956.0,907.41,634.04
2016,8,8,12,15,852.0,142.5,3.0,38.0,962.0,932.75,649.07
2016,8,8,12,30,853.0,143.0,3.0,38.0,968.0,955.1,662.7
2016,8,8,12,45,850.0,144.5,3.05,38.5,965.0,971.42,671.61
2016,8,8,13,0,847.0,146.0,3.1,39.0,962.0,984.47,678.59
2016,8,8,13,15,844.5,145.0,3.1,39.0,952.0,992.24,683.5
2016,8,8,13,30,842.0,144.0,3.1,39.0,942.0,996.58,686.45
2016,8,8,13,45,834.0,145.5,3.1,39.0,922.5,994.4,685.54
2016,8,8,14,0,826.0,147.0,3.1,39.0,903.0,988.8,682.71
2016,8,8,14,15,819.0,145.5,3.1,38.5,877.0,986.99,683.79
2016,8,8,14,30,812.0,144.0,3.1,38.0,851.0,972.59,677.15
2016,8,8,14,45,799.0,144.0,3.1,38.0,817.5,950.68,664.55
2016,8,8,15,0,786.0,144.0,3.1,38.0,784.0,925.86,650.19
2016,8,8,15,15,773.5,141.0,3.1,38.0,745.0,895.54,632.34
2016,8,8,15,30,761.0,138.0,3.1,38.0,706.0,862.68,612.83
2016,8,8,15,45,742.5,135.5,3.15,38.0,661.0,822.71,588.84
2016,8,8,16,0,724.0,133.0,3.2,38.0,616.0,784.75,565.95
2016,8,8,16,15,702.5,128.5,3.15,37.5,567.0,736.99,536.86
2016,8,8,16,30,681.0,124.0,3.1,37.0,518.0,688.36,506.7
2016,8,8,16,45,651.5,119.0,3.1,36.5,466.0,632.69,470.64
2016,8,8,17,0,622.0,114.0,3.1,36.0,414.0,577.47,433.27
2016,8,8,17,15,583.0,107.0,3.0,35.5,360.5,514.7,388.99
2016,8,8,17,30,544.0,100.0,2.9,35.0,307.0,454.03,344.87
2016,8,8,17,45,492.5,90.5,2.8,35.0,254.5,386.34,293.44
2016,8,8,18,0,441.0,81.0,2.7,35.0,202.0,320.02,241.6
2016,8,8,18,15,363.5,68.5,2.5,34.5,153.0,247.86,184.38
2016,8,8,18,30,286.0,56.0,2.3,34.0,104.0,184.15,132.7
2016,8,8,18,45,183.0,39.0,2.15,33.5,65.5,115.98,77.59
2016,8,8,19,0,80.0,22.0,2.0,33.0,27.0,49.61,8.85
2016,8,8,19,15,40.0,11.0,2.1,32.5,13.5,18.52,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,14.98,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,29.59,18.14
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,38.41,26.5
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,47.6,34.64
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,52.01,38.49
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,56.17,41.94
2016,8,9,7,45,591.0,85.5,3.4,29.5,310.5,82.35,46.49
2016,8,9,8,0,645.0,90.0,3.4,30.0,366.0,130.76,72.66
2016,8,9,8,15,676.5,95.0,3.35,30.5,419.5,182.45,110.38
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,237.72,154.84
2016,8,9,8,45,737.5,101.5,3.25,32.0,525.5,296.48,202.9
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,353.96,249.63
2016,8,9,9,15,784.0,106.5,3.15,33.5,625.0,410.65,295.39
2016,8,9,9,30,801.0,110.0,3.1,34.0,672.0,468.15,340.29
2016,8,9,9,45,817.0,111.0,3.05,34.5,715.5,523.43,382.14
2016,8,9,10,0,833.0,112.0,3.0,35.0,759.0,580.71,423.87
2016,8,9,10,15,842.5,114.0,2.95,35.5,795.5,632.09,460.14
2016,8,9,10,30,852.0,116.0,2.9,36.0,832.0,682.33,494.45
2016,8,9,10,45,861.0,116.0,2.9,36.5,862.0,729.04,525.13
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,774.08,552.77
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,814.95,578.78
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,853.44,603.1
2016,8,9,11,45,889.0,114.5,3.1,37.5,953.0,888.64,624.21
2016,8,9,12,0,898.0,111.0,3.2,38.0,969.0,921.28,643.59
2016,8,9,12,15,899.0,111.5,3.3,38.0,975.5,947.61,660.31
2016,8,9,12,30,900.0,112.0,3.4,38.0,982.0,970.73,675.12
2016,8,9,12,45,900.5,111.0,3.5,38.5,980.0,988.59,685.3
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,1003.01,693.43
2016,8,9,13,15,899.0,109.5,3.65,39.0,968.0,1011.91,699.39
2016,8,9,13,30,897.0,109.0,3.7,39.0,958.0,1017.16,703.25
2016,8,9,13,45,893.5,108.0,3.8,39.0,939.5,1016.71,704.07
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,1012.57,702.74
2016,8,9,14,15,605.0,255.5,3.95,39.0,802.0,894.19,628.08
2016,8,9,14,30,320.0,404.0,4.0,39.0,683.0,749.35,527.0
2016,8,9,14,45,592.0,252.5,4.05,39.0,743.0,868.58,615.05
2016,8,9,15,0,864.0,101.0,4.1,39.0,803.0,946.4,666.99
2016,8,9,15,15,853.5,99.0,4.1,38.5,763.5,917.28,650.46
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,885.33,632.69
2016,8,9,15,45,829.0,95.0,4.15,38.0,679.0,847.66,609.93
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,807.82,585.54
2016,8,9,16,15,797.0,90.0,4.15,37.5,585.0,767.52,561.38
2016,8,9,16,30,779.0,87.0,4.1,37.0,536.0,719.68,531.68
2016,8,9,16,45,753.0,83.5,4.1,37.0,483.0,664.28,495.27
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,608.8,458.04
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,547.61,414.78
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,489.69,372.41
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,421.15,320.6
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,356.72,270.03
2016,8,9,18,15,483.5,52.0,3.35,34.5,162.0,283.73,211.22
2016,8,9,18,30,409.0,44.0,3.0,34.0,111.0,218.41,157.06
2016,8,9,18,45,286.5,32.0,2.65,33.5,70.0,141.83,94.17
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,72.23,7.21
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,25.92,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.0,2.5,25.5,29.0,15.01,0.0
2016,8,10,6,30,196.0,38.0,2.7,26.0,58.0,29.64,18.18
2016,8,10,6,45,296.0,51.5,2.9,26.5,103.5,39.24,27.3
2016,8,10,7,0,396.0,65.0,3.1,27.0,149.0,48.42,35.48
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.0,54.29,40.59
