Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,58.75,44.3
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,84.51,48.83
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,132.53,74.92
2016,8,10,8,15,663.5,99.5,3.4,29.5,416.5,183.9,112.51
2016,8,10,8,30,695.0,105.0,3.4,30.0,470.0,238.88,156.85
2016,8,10,8,45,722.5,107.5,3.45,31.0,521.5,293.61,202.09
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,354.29,251.45
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.0,410.09,296.71
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,466.73,341.21
2016,8,10,9,45,799.0,119.0,3.35,33.5,709.5,521.56,382.96
2016,8,10,10,0,814.0,121.0,3.3,34.0,752.0,576.44,423.32
2016,8,10,10,15,823.5,123.0,3.25,34.5,788.5,628.58,460.39
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,678.02,494.46
2016,8,10,10,45,841.5,126.0,3.2,35.5,854.5,724.51,525.62
2016,8,10,11,0,850.0,127.0,3.2,36.0,884.0,769.36,553.46
2016,8,10,11,15,855.0,128.0,3.2,36.5,906.5,809.54,577.83
2016,8,10,11,30,860.0,129.0,3.2,37.0,929.0,847.4,600.41
2016,8,10,11,45,864.5,129.0,3.2,37.5,943.5,881.4,620.27
2016,8,10,12,0,869.0,129.0,3.2,38.0,958.0,912.71,638.28
2016,8,10,12,15,870.0,129.0,3.25,38.0,964.0,937.96,654.04
2016,8,10,12,30,871.0,129.0,3.3,38.0,970.0,960.11,667.94
2016,8,10,12,45,870.5,129.0,3.4,38.5,968.0,977.6,677.93
2016,8,10,13,0,870.0,129.0,3.5,39.0,966.0,991.77,685.93
2016,8,10,13,15,868.0,128.5,3.55,39.0,955.5,1000.52,691.82
2016,8,10,13,30,866.0,128.0,3.6,39.0,945.0,1005.75,695.67
2016,8,10,13,45,862.5,126.5,3.65,39.0,927.0,1004.9,695.91
2016,8,10,14,0,859.0,125.0,3.7,39.0,909.0,1000.45,694.09
2016,8,10,14,15,852.5,123.5,3.7,39.0,883.0,989.46,688.01
2016,8,10,14,30,846.0,122.0,3.7,39.0,857.0,975.02,679.93
2016,8,10,14,45,838.0,120.0,3.75,39.0,824.0,955.25,668.89
2016,8,10,15,0,830.0,118.0,3.8,39.0,791.0,932.31,655.9
2016,8,10,15,15,819.0,115.5,3.8,38.5,751.5,903.0,639.91
2016,8,10,15,30,808.0,113.0,3.8,38.0,712.0,878.24,626.81
2016,8,10,15,45,793.5,110.0,3.85,38.0,667.5,839.79,603.56
2016,8,10,16,0,779.0,107.0,3.9,38.0,623.0,799.24,578.76
2016,8,10,16,15,759.5,103.0,3.9,37.5,573.5,751.65,549.86
2016,8,10,16,30,740.0,99.0,3.9,37.0,524.0,702.87,519.63
2016,8,10,16,45,622.5,121.0,3.9,37.0,454.5,613.26,458.17
2016,8,10,17,0,505.0,143.0,3.9,37.0,385.0,523.17,393.14
2016,8,10,17,15,487.5,126.0,3.8,36.5,335.5,469.01,355.08
2016,8,10,17,30,470.0,109.0,3.7,36.0,286.0,415.19,315.87
2016,8,10,17,45,433.0,94.5,3.65,36.0,236.5,354.31,269.3
2016,8,10,18,0,396.0,80.0,3.6,36.0,187.0,296.46,223.65
2016,8,10,18,15,335.5,65.5,3.35,35.5,141.5,231.9,171.98
2016,8,10,18,30,275.0,51.0,3.1,35.0,96.0,173.87,124.43
2016,8,10,18,45,176.5,35.0,2.9,34.5,59.5,109.09,71.51
2016,8,10,19,0,78.0,19.0,2.7,34.0,23.0,44.7,0.0
2016,8,10,19,15,39.0,9.5,2.75,33.5,11.5,16.81,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,13.5,17.0,2.9,26.5,18.5,15.5,0.0
2016,8,11,6,30,27.0,34.0,3.0,27.0,37.0,30.16,18.39
2016,8,11,6,45,63.0,56.0,3.2,27.5,68.0,46.62,33.28
2016,8,11,7,0,99.0,78.0,3.4,28.0,99.0,63.62,48.07
2016,8,11,7,15,119.5,101.0,3.45,28.5,134.0,80.78,62.68
2016,8,11,7,30,140.0,124.0,3.5,29.0,169.0,97.4,76.47
2016,8,11,7,45,218.5,142.0,3.55,30.0,227.5,115.83,81.88
2016,8,11,8,0,297.0,160.0,3.6,31.0,286.0,155.08,105.22
2016,8,11,8,15,373.5,168.5,3.55,31.5,349.0,191.85,129.43
2016,8,11,8,30,450.0,177.0,3.5,32.0,412.0,242.63,166.77
2016,8,11,8,45,607.5,138.5,3.45,33.0,492.0,286.69,198.19
2016,8,11,9,0,765.0,100.0,3.4,34.0,572.0,350.92,246.71
2016,8,11,9,15,782.0,103.0,3.3,34.5,619.0,407.15,292.0
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,464.18,336.43
2016,8,11,9,45,812.0,109.0,3.1,35.5,708.0,522.16,379.91
2016,8,11,10,0,825.0,112.0,3.0,36.0,750.0,576.8,419.52
2016,8,11,10,15,834.5,114.0,2.95,36.5,786.5,627.85,455.46
2016,8,11,10,30,844.0,116.0,2.9,37.0,823.0,677.79,489.46
2016,8,11,10,45,849.5,118.0,2.85,37.5,852.0,723.51,519.16
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,767.3,545.64
2016,8,11,11,15,860.0,121.5,2.85,38.0,903.0,808.12,571.52
2016,8,11,11,30,865.0,123.0,2.9,38.0,925.0,846.6,595.74
2016,8,11,11,45,860.0,129.0,2.95,38.5,937.5,878.04,614.09
2016,8,11,12,0,855.0,135.0,3.0,39.0,950.0,906.27,630.35
2016,8,11,12,15,856.0,135.5,3.1,39.0,956.0,931.68,646.49
2016,8,11,12,30,857.0,136.0,3.2,39.0,962.0,954.05,660.79
2016,8,11,12,45,851.0,140.0,3.3,39.5,958.5,969.84,669.7
2016,8,11,13,0,845.0,144.0,3.4,40.0,955.0,982.26,676.62
2016,8,11,13,15,624.0,276.5,3.5,40.0,871.5,921.37,638.36
2016,8,11,13,30,403.0,409.0,3.6,40.0,788.0,830.71,575.38
2016,8,11,13,45,611.0,278.5,3.7,40.0,841.0,923.0,642.06
2016,8,11,14,0,819.0,148.0,3.8,40.0,894.0,993.35,688.03
2016,8,11,14,15,812.0,146.5,3.85,39.5,868.0,982.22,683.07
2016,8,11,14,30,805.0,145.0,3.9,39.0,842.0,967.74,676.65
2016,8,11,14,45,793.0,144.5,3.95,39.0,808.5,946.2,664.4
2016,8,11,15,0,781.0,144.0,4.0,39.0,775.0,921.73,650.34
2016,8,11,15,15,584.0,226.0,4.0,38.5,684.5,814.06,581.98
2016,8,11,15,30,387.0,308.0,4.0,38.0,594.0,692.01,498.16
2016,8,11,15,45,404.0,280.5,4.0,38.0,562.5,667.44,484.01
2016,8,11,16,0,421.0,253.0,4.0,38.0,531.0,651.83,475.08
2016,8,11,16,15,552.0,186.5,3.95,37.5,520.5,672.29,494.76
2016,8,11,16,30,683.0,120.0,3.9,37.0,510.0,685.03,507.83
2016,8,11,16,45,660.5,112.5,3.85,37.0,459.0,631.45,471.59
2016,8,11,17,0,638.0,105.0,3.8,37.0,408.0,577.74,434.05
2016,8,11,17,15,600.0,98.5,3.65,36.5,354.5,515.38,389.75
2016,8,11,17,30,562.0,92.0,3.5,36.0,301.0,455.04,345.57
2016,8,11,17,45,511.5,82.5,3.4,36.0,249.0,387.03,293.65
2016,8,11,18,0,461.0,73.0,3.3,36.0,197.0,323.19,243.34
2016,8,11,18,15,383.0,62.0,2.95,35.5,148.0,248.0,183.51
2016,8,11,18,30,305.0,51.0,2.6,35.0,99.0,185.0,132.04
2016,8,11,18,45,194.5,34.5,2.3,34.5,61.0,114.26,74.26
2016,8,11,19,0,84.0,18.0,2.0,34.0,23.0,48.29,0.0
2016,8,11,19,15,42.0,9.0,2.05,33.5,11.5,16.88,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,16.23,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,31.66,19.46
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,41.65,29.12
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,52.3,38.55
2016,8,12,7,15,401.5,81.5,3.55,28.5,191.5,59.33,44.65
2016,8,12,7,30,469.0,93.0,3.6,29.0,242.0,66.0,50.2
2016,8,12,7,45,527.0,99.0,3.65,30.0,297.0,90.51,54.68
2016,8,12,8,0,585.0,105.0,3.7,31.0,352.0,136.6,79.42
2016,8,12,8,15,619.0,111.0,3.65,31.5,405.0,186.0,115.06
2016,8,12,8,30,653.0,117.0,3.6,32.0,458.0,239.41,157.48
2016,8,12,8,45,682.5,120.0,3.6,33.0,509.5,292.77,200.94
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,349.04,246.32
2016,8,12,9,15,730.5,127.0,3.4,34.5,607.5,404.31,290.46
2016,8,12,9,30,749.0,131.0,3.2,35.0,654.0,463.49,335.92
2016,8,12,9,45,762.5,134.5,3.05,36.0,696.0,517.15,375.24
2016,8,12,10,0,776.0,138.0,2.9,37.0,738.0,570.8,412.9
2016,8,12,10,15,786.5,140.5,2.7,37.5,774.0,621.4,447.67
2016,8,12,10,30,797.0,143.0,2.5,38.0,810.0,671.17,480.52
2016,8,12,10,45,802.0,146.5,2.35,38.5,838.5,716.84,509.59
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,760.73,535.77
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,801.18,560.39
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,839.51,583.38
2016,8,12,11,45,795.0,172.5,2.05,39.5,919.0,867.83,598.66
2016,8,12,12,0,772.0,192.0,2.0,40.0,927.0,892.08,611.33
2016,8,12,12,15,773.5,192.5,2.05,40.0,933.0,917.13,626.69
2016,8,12,12,30,775.0,193.0,2.1,40.0,939.0,939.4,640.39
2016,8,12,12,45,769.0,196.5,2.15,40.0,935.5,954.4,649.76
2016,8,12,13,0,763.0,200.0,2.2,40.0,932.0,966.2,657.35
2016,8,12,13,15,760.0,199.0,2.2,40.0,921.5,973.32,661.77
2016,8,12,13,30,757.0,198.0,2.2,40.0,911.0,977.16,664.36
2016,8,12,13,45,749.0,198.5,2.25,40.0,892.0,974.17,663.48
2016,8,12,14,0,741.0,199.0,2.3,40.0,873.0,974.39,664.72
2016,8,12,14,15,428.5,311.5,2.25,40.0,699.0,773.99,535.49
2016,8,12,14,30,116.0,424.0,2.2,40.0,525.0,557.31,387.41
2016,8,12,14,45,393.5,315.5,2.2,40.0,637.0,738.32,515.99
2016,8,12,15,0,671.0,207.0,2.2,40.0,749.0,889.28,617.25
2016,8,12,15,15,656.5,202.5,2.15,39.5,710.0,857.74,598.28
2016,8,12,15,30,642.0,198.0,2.1,39.0,671.0,824.09,579.4
2016,8,12,15,45,474.5,240.5,2.1,39.0,578.0,698.94,496.56
2016,8,12,16,0,307.0,283.0,2.1,39.0,485.0,576.23,412.88
2016,8,12,16,15,433.0,226.5,2.05,38.5,486.5,618.72,447.15
2016,8,12,16,30,559.0,170.0,2.0,38.0,488.0,638.38,464.84
2016,8,12,16,45,526.5,161.0,1.95,38.0,437.0,581.3,426.04
2016,8,12,17,0,494.0,152.0,1.9,38.0,386.0,525.41,387.71
2016,8,12,17,15,451.5,141.0,1.8,37.5,334.0,462.42,343.88
2016,8,12,17,30,409.0,130.0,1.7,37.0,282.0,402.39,300.87
2016,8,12,17,45,355.5,115.0,1.6,37.0,231.0,335.35,250.81
2016,8,12,18,0,302.0,100.0,1.5,37.0,180.0,265.94,197.76
2016,8,12,18,15,231.5,81.0,1.35,36.0,133.5,198.51,145.59
2016,8,12,18,30,161.0,62.0,1.2,35.0,87.0,138.99,98.58
2016,8,12,18,45,80.5,39.0,1.05,34.5,51.5,73.88,46.6
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.17,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.62,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,9.26,1.7
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,20.4,11.52
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,31.56,21.31
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,44.14,32.22
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,56.73,42.98
2016,8,13,7,45,5.0,102.5,1.3,26.5,104.5,92.56,69.45
2016,8,13,8,0,10.0,144.0,1.3,27.0,148.0,128.54,97.27
2016,8,13,8,15,54.0,183.5,1.25,27.0,211.0,165.03,123.51
2016,8,13,8,30,98.0,223.0,1.2,27.0,274.0,212.04,157.85
2016,8,13,8,45,79.5,241.5,1.15,27.5,285.5,231.11,172.52
2016,8,13,9,0,61.0,260.0,1.1,28.0,297.0,247.86,185.02
2016,8,13,9,15,139.0,291.0,1.05,28.0,385.5,308.43,228.94
2016,8,13,9,30,217.0,322.0,1.0,28.0,474.0,382.08,282.03
2016,8,13,9,45,160.0,343.0,0.95,28.0,459.0,386.3,284.67
2016,8,13,10,0,103.0,364.0,0.9,28.0,444.0,386.09,283.8
2016,8,13,10,15,64.0,340.0,0.9,28.0,390.5,349.33,257.05
2016,8,13,10,30,25.0,316.0,0.9,28.0,337.0,307.33,226.17
2016,8,13,10,45,143.0,374.0,0.95,28.5,500.5,448.77,328.54
2016,8,13,11,0,261.0,432.0,1.0,29.0,664.0,602.13,433.36
2016,8,13,11,15,233.0,449.0,1.05,29.0,660.0,609.19,436.23
2016,8,13,11,30,205.0,466.0,1.1,29.0,656.0,614.58,439.22
2016,8,13,11,45,159.0,471.5,1.15,29.5,620.5,591.06,421.73
2016,8,13,12,0,113.0,477.0,1.2,30.0,585.0,559.01,398.6
2016,8,13,12,15,178.0,480.0,1.2,30.0,651.0,634.97,451.16
2016,8,13,12,30,243.0,483.0,1.2,30.0,717.0,708.33,500.13
2016,8,13,12,45,159.5,472.5,1.25,30.0,626.0,625.56,443.67
2016,8,13,13,0,76.0,462.0,1.3,30.0,535.0,529.57,378.15
2016,8,13,13,15,46.0,381.0,1.3,30.0,425.5,420.9,304.02
2016,8,13,13,30,16.0,300.0,1.3,30.0,316.0,301.96,219.98
2016,8,13,13,45,43.0,363.5,1.3,30.0,404.0,404.02,294.0
2016,8,13,14,0,70.0,427.0,1.3,30.0,492.0,498.91,359.95
2016,8,13,14,15,78.0,419.0,1.3,29.5,488.5,500.41,361.76
2016,8,13,14,30,86.0,411.0,1.3,29.0,485.0,501.41,363.97
2016,8,13,14,45,128.0,401.5,1.3,29.0,507.0,546.31,396.72
2016,8,13,15,0,170.0,392.0,1.3,29.0,529.0,576.64,419.09
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,560.41,409.88
2016,8,13,15,30,189.0,348.0,1.3,28.0,487.0,542.82,400.04
2016,8,13,15,45,94.5,246.5,1.3,28.0,316.0,344.28,258.25
2016,8,13,16,0,0.0,145.0,1.3,28.0,145.0,137.15,101.63
2016,8,13,16,15,13.0,178.0,1.3,28.0,185.5,181.16,136.77
2016,8,13,16,30,26.0,211.0,1.3,28.0,226.0,225.94,171.59
2016,8,13,16,45,60.0,203.5,1.3,28.0,233.0,253.48,193.88
2016,8,13,17,0,94.0,196.0,1.3,28.0,240.0,268.66,206.65
2016,8,13,17,15,87.5,171.0,1.25,27.5,208.0,234.43,181.15
2016,8,13,17,30,81.0,146.0,1.2,27.0,176.0,200.53,155.49
2016,8,13,17,45,70.0,122.0,1.15,27.0,144.5,165.76,128.12
2016,8,13,18,0,59.0,98.0,1.1,27.0,113.0,131.87,100.85
2016,8,13,18,15,40.5,75.0,1.05,26.5,84.0,96.87,72.33
2016,8,13,18,30,22.0,52.0,1.0,26.0,55.0,63.5,44.81
2016,8,13,18,45,11.0,31.5,1.0,26.0,33.0,37.09,21.94
2016,8,13,19,0,0.0,11.0,1.0,26.0,11.0,10.2,0.0
2016,8,13,19,15,0.0,5.5,0.95,26.0,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,24.0,7.5,6.94,0.0
2016,8,14,6,30,0.0,15.0,4.7,24.0,15.0,13.9,5.38
2016,8,14,6,45,0.0,30.0,4.85,24.5,30.0,27.85,17.85
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,41.82,30.12
2016,8,14,7,15,0.0,61.5,5.15,25.0,61.5,56.58,42.98
2016,8,14,7,30,0.0,78.0,5.3,25.0,78.0,71.15,55.48
2016,8,14,7,45,70.0,125.5,5.45,25.5,155.0,108.82,81.5
2016,8,14,8,0,140.0,173.0,5.6,26.0,232.0,153.35,112.66
2016,8,14,8,15,130.5,198.5,5.75,26.0,259.5,183.92,136.67
2016,8,14,8,30,121.0,224.0,5.9,26.0,287.0,213.63,160.61
2016,8,14,8,45,125.0,249.5,6.05,26.5,320.5,246.31,186.09
2016,8,14,9,0,129.0,275.0,6.2,27.0,354.0,279.7,211.9
2016,8,14,9,15,91.5,286.0,6.15,27.0,344.5,288.51,219.35
2016,8,14,9,30,54.0,297.0,6.1,27.0,335.0,288.85,219.65
2016,8,14,9,45,182.0,322.0,6.1,27.0,461.0,380.4,289.46
2016,8,14,10,0,310.0,347.0,6.1,27.0,587.0,486.82,370.04
2016,8,14,10,15,155.0,192.0,5.95,27.0,312.0,273.0,209.05
2016,8,14,10,30,0.0,37.0,5.8,27.0,37.0,34.52,21.64
2016,8,14,10,45,37.5,227.5,5.7,27.0,261.0,238.72,180.84
2016,8,14,11,0,75.0,418.0,5.6,27.0,485.0,445.66,335.22
2016,8,14,11,15,129.0,442.5,5.45,27.0,561.0,520.11,389.84
2016,8,14,11,30,183.0,467.0,5.3,27.0,637.0,597.46,446.0
2016,8,14,11,45,104.5,416.5,5.15,27.0,514.0,491.8,367.64
2016,8,14,12,0,26.0,366.0,5.0,27.0,391.0,373.57,278.98
2016,8,14,12,15,71.5,425.0,4.8,27.0,493.5,476.27,355.24
2016,8,14,12,30,117.0,484.0,4.6,27.0,596.0,589.64,436.42
2016,8,14,12,45,115.0,482.0,4.45,27.0,592.5,592.18,437.29
2016,8,14,13,0,113.0,480.0,4.3,27.0,589.0,584.65,431.85
2016,8,14,13,15,89.5,460.5,4.1,27.0,545.5,545.41,403.31
2016,8,14,13,30,66.0,441.0,3.9,27.0,502.0,504.95,373.86
2016,8,14,13,45,46.0,394.5,3.7,27.0,437.0,439.17,326.35
2016,8,14,14,0,26.0,348.0,3.5,27.0,372.0,372.68,277.76
2016,8,14,14,15,100.5,387.5,3.35,27.0,475.0,502.43,374.58
2016,8,14,14,30,175.0,427.0,3.2,27.0,578.0,619.79,459.06
2016,8,14,14,45,132.0,402.0,3.1,27.0,513.5,551.13,409.39
2016,8,14,15,0,89.0,377.0,3.0,27.0,449.0,470.05,351.16
2016,8,14,15,15,59.0,330.5,3.0,27.0,377.5,391.76,294.56
2016,8,14,15,30,29.0,284.0,3.0,27.0,306.0,314.47,237.39
2016,8,14,15,45,16.5,231.5,3.0,27.0,244.0,237.85,180.17
2016,8,14,16,0,4.0,179.0,3.0,27.0,182.0,174.36,131.73
2016,8,14,16,15,6.0,180.5,3.0,26.5,184.5,178.05,135.46
2016,8,14,16,30,8.0,182.0,3.0,26.0,187.0,181.88,139.24
2016,8,14,16,45,26.0,182.5,3.0,26.0,195.0,205.21,158.51
2016,8,14,17,0,44.0,183.0,3.0,26.0,203.0,219.46,170.58
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.0,190.18,148.21
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,161.22,125.73
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,131.88,102.18
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,98.29,74.77
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,71.4,52.58
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,45.1,30.69
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,25.95,13.75
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,7.63,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,13.5,2.45,22.0,13.5,12.87,0.0
2016,8,15,6,30,0.0,27.0,2.5,22.0,27.0,24.81,14.07
2016,8,15,6,45,9.0,48.5,2.6,22.0,50.5,43.45,31.3
2016,8,15,7,0,18.0,70.0,2.7,22.0,74.0,60.11,46.23
2016,8,15,7,15,29.0,93.0,2.75,22.0,101.5,78.36,62.28
2016,8,15,7,30,40.0,116.0,2.8,22.0,129.0,96.21,77.66
2016,8,15,7,45,20.0,101.5,2.85,22.5,108.0,89.22,67.57
2016,8,15,8,0,0.0,87.0,2.9,23.0,87.0,80.39,60.51
2016,8,15,8,15,0.0,67.0,2.9,23.0,67.0,62.34,45.59
2016,8,15,8,30,0.0,47.0,2.9,23.0,47.0,43.7,30.22
2016,8,15,8,45,0.0,41.0,2.95,23.0,41.0,38.13,25.56
2016,8,15,9,0,0.0,35.0,3.0,23.0,35.0,32.55,20.92
2016,8,15,9,15,2.0,107.5,2.9,23.0,109.0,100.78,75.75
2016,8,15,9,30,4.0,180.0,2.8,23.0,183.0,167.47,128.09
2016,8,15,9,45,9.5,218.0,2.75,23.5,225.5,205.19,156.68
2016,8,15,10,0,15.0,256.0,2.7,24.0,268.0,243.75,185.53
2016,8,15,10,15,18.0,278.5,2.6,24.0,293.5,267.65,203.22
2016,8,15,10,30,21.0,301.0,2.5,24.0,319.0,292.01,221.15
2016,8,15,10,45,15.5,261.5,2.45,24.5,275.5,253.86,191.64
2016,8,15,11,0,10.0,222.0,2.4,25.0,232.0,214.46,161.29
2016,8,15,11,15,9.0,207.0,2.3,25.0,216.0,200.52,150.61
2016,8,15,11,30,8.0,192.0,2.2,25.0,200.0,186.34,139.69
2016,8,15,11,45,4.0,160.5,2.15,25.0,164.5,153.83,114.65
2016,8,15,12,0,0.0,129.0,2.1,25.0,129.0,120.89,89.14
2016,8,15,12,15,6.0,182.0,2.05,25.0,188.0,176.59,132.14
2016,8,15,12,30,12.0,235.0,2.0,25.0,247.0,233.02,174.85
2016,8,15,12,45,6.0,183.5,2.0,25.0,189.5,178.68,133.44
2016,8,15,13,0,0.0,132.0,2.0,25.0,132.0,124.07,91.51
2016,8,15,13,15,9.0,223.5,1.95,25.0,232.5,220.5,165.56
2016,8,15,13,30,18.0,315.0,1.9,25.0,333.0,318.76,238.68
2016,8,15,13,45,15.5,288.0,1.9,25.0,303.5,290.42,217.51
2016,8,15,14,0,13.0,261.0,1.9,25.0,274.0,261.89,196.56
2016,8,15,14,15,15.0,275.0,1.9,25.0,289.0,278.02,208.97
2016,8,15,14,30,17.0,289.0,1.9,25.0,304.0,294.3,221.34
2016,8,15,14,45,19.0,290.0,1.9,25.0,306.5,297.72,224.25
2016,8,15,15,0,21.0,291.0,1.9,25.0,309.0,301.15,227.25
2016,8,15,15,15,16.5,261.5,1.9,24.5,275.5,267.51,202.82
2016,8,15,15,30,12.0,232.0,1.9,24.0,242.0,233.98,178.22
2016,8,15,15,45,8.0,206.0,1.95,24.0,212.5,204.6,156.14
2016,8,15,16,0,4.0,180.0,2.0,24.0,183.0,175.43,133.94
2016,8,15,16,15,18.5,198.0,1.95,24.0,209.0,206.2,158.89
2016,8,15,16,30,33.0,216.0,1.9,24.0,235.0,247.07,191.34
2016,8,15,16,45,16.5,147.5,1.9,24.0,157.0,153.48,118.33
2016,8,15,17,0,0.0,79.0,1.9,24.0,79.0,73.55,54.42
2016,8,15,17,15,0.0,68.0,1.85,23.5,68.0,63.26,46.44
2016,8,15,17,30,0.0,57.0,1.8,23.0,57.0,52.99,38.25
2016,8,15,17,45,0.0,46.5,1.75,23.0,46.5,43.2,30.24
2016,8,15,18,0,0.0,36.0,1.7,23.0,36.0,33.42,22.1
2016,8,15,18,15,0.0,26.5,1.65,23.0,26.5,24.58,14.63
2016,8,15,18,30,0.0,17.0,1.6,23.0,17.0,15.75,7.12
2016,8,15,18,45,0.0,10.0,1.55,23.0,10.0,9.26,1.18
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.86,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.92,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.85,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.78,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.7,0.0
2016,8,16,7,45,0.0,35.0,2.85,22.5,35.0,32.49,21.39
2016,8,16,8,0,0.0,66.0,2.9,23.0,66.0,61.39,45.03
2016,8,16,8,15,0.0,85.5,2.85,23.0,85.5,79.47,59.57
2016,8,16,8,30,0.0,105.0,2.8,23.0,105.0,97.05,73.52
2016,8,16,8,45,0.5,133.5,2.8,23.5,134.0,122.78,93.63
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,148.67,113.53
2016,8,16,9,15,29.5,230.5,2.7,24.0,251.5,217.59,166.57
2016,8,16,9,30,58.0,299.0,2.6,24.0,340.0,292.6,223.32
2016,8,16,9,45,73.0,327.5,2.55,24.5,382.5,330.92,251.22
2016,8,16,10,0,88.0,356.0,2.5,25.0,425.0,371.17,280.3
2016,8,16,10,15,101.5,379.5,2.35,25.0,462.0,407.96,306.82
2016,8,16,10,30,115.0,403.0,2.2,25.0,499.0,445.93,333.84
2016,8,16,10,45,181.0,417.5,2.1,25.5,574.5,516.05,383.91
2016,8,16,11,0,247.0,432.0,2.0,26.0,650.0,592.98,437.33
2016,8,16,11,15,162.5,436.5,1.9,26.0,582.0,542.3,399.15
2016,8,16,11,30,78.0,441.0,1.8,26.0,514.0,482.29,354.6
2016,8,16,11,45,87.5,439.5,1.7,26.5,522.0,494.95,362.98
2016,8,16,12,0,97.0,438.0,1.6,27.0,530.0,507.78,370.97
2016,8,16,12,15,88.0,451.0,1.55,27.0,535.0,517.63,377.03
2016,8,16,12,30,79.0,464.0,1.5,27.0,540.0,526.92,382.71
2016,8,16,12,45,47.5,377.5,1.5,27.0,423.0,414.35,303.71
2016,8,16,13,0,16.0,291.0,1.5,27.0,306.0,292.04,215.7
2016,8,16,13,15,26.0,341.5,1.55,27.0,365.5,361.65,267.08
2016,8,16,13,30,36.0,392.0,1.6,27.0,425.0,424.96,312.29
2016,8,16,13,45,111.0,422.5,1.7,27.0,523.0,546.03,399.74
2016,8,16,14,0,186.0,453.0,1.8,27.0,621.0,656.21,477.08
2016,8,16,14,15,98.5,345.5,1.85,27.0,434.5,456.75,337.48
2016,8,16,14,30,11.0,238.0,1.9,27.0,248.0,237.93,177.1
2016,8,16,14,45,72.0,312.0,2.0,27.0,370.5,384.07,288.16
2016,8,16,15,0,133.0,386.0,2.1,27.0,493.0,535.67,397.85
2016,8,16,15,15,178.0,363.0,2.2,26.5,497.5,552.34,412.23
2016,8,16,15,30,223.0,340.0,2.3,26.0,502.0,565.97,425.37
2016,8,16,15,45,124.5,292.0,2.4,26.0,381.5,421.49,320.02
2016,8,16,16,0,26.0,244.0,2.5,26.0,261.0,259.66,197.78
2016,8,16,16,15,22.5,222.5,2.5,25.5,236.5,234.95,180.25
2016,8,16,16,30,19.0,201.0,2.5,25.0,212.0,210.42,162.17
2016,8,16,16,45,10.5,173.5,2.55,25.0,179.5,176.12,135.73
2016,8,16,17,0,2.0,146.0,2.6,25.0,147.0,142.49,109.45
2016,8,16,17,15,1.0,126.5,2.45,24.5,127.0,122.79,94.31
2016,8,16,17,30,0.0,107.0,2.3,24.0,107.0,103.16,78.91
2016,8,16,17,45,0.0,87.5,2.2,24.0,87.5,84.12,63.56
2016,8,16,18,0,0.0,68.0,2.1,24.0,68.0,64.99,47.86
2016,8,16,18,15,0.0,50.0,1.95,24.0,50.0,47.36,33.13
2016,8,16,18,30,0.0,32.0,1.8,24.0,32.0,29.72,18.26
2016,8,16,18,45,0.0,18.5,1.7,24.0,18.5,17.16,6.68
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.77,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,10.01,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,19.49,9.54
2016,8,17,6,45,0.0,41.0,2.5,23.5,41.0,37.39,25.93
2016,8,17,7,0,0.0,61.0,2.6,24.0,61.0,54.8,41.29
2016,8,17,7,15,2.5,83.0,2.7,24.0,84.0,73.56,57.66
2016,8,17,7,30,5.0,105.0,2.8,24.0,107.0,92.12,73.57
2016,8,17,7,45,34.0,135.0,2.95,24.5,149.0,113.8,86.59
2016,8,17,8,0,63.0,165.0,3.1,25.0,191.0,144.58,108.99
2016,8,17,8,15,70.5,190.5,3.15,25.0,223.5,172.82,130.52
2016,8,17,8,30,78.0,216.0,3.2,25.0,256.0,202.31,153.28
2016,8,17,8,45,87.5,242.5,3.25,25.5,292.0,234.35,177.64
2016,8,17,9,0,97.0,269.0,3.3,26.0,328.0,267.82,202.9
2016,8,17,9,15,136.0,295.5,3.3,26.0,386.0,311.49,235.78
2016,8,17,9,30,175.0,322.0,3.3,26.0,444.0,363.46,274.86
2016,8,17,9,45,155.5,344.5,3.3,26.5,458.0,386.17,291.21
2016,8,17,10,0,136.0,367.0,3.3,27.0,472.0,406.76,305.53
2016,8,17,10,15,189.0,383.0,3.3,27.0,536.5,465.06,348.58
2016,8,17,10,30,242.0,399.0,3.3,27.0,601.0,528.4,394.69
2016,8,17,10,45,173.0,414.5,3.3,27.5,562.0,507.98,377.67
2016,8,17,11,0,104.0,430.0,3.3,28.0,523.0,479.61,354.95
2016,8,17,11,15,132.5,447.5,3.3,28.0,568.0,528.7,390.36
2016,8,17,11,30,161.0,465.0,3.3,28.0,613.0,578.42,425.52
2016,8,17,11,45,136.5,468.5,3.3,28.5,595.5,570.29,417.94
2016,8,17,12,0,112.0,472.0,3.3,29.0,578.0,554.62,405.43
2016,8,17,12,15,132.0,479.5,3.3,29.0,605.0,593.45,432.94
2016,8,17,12,30,152.0,487.0,3.3,29.0,632.0,627.34,456.67
2016,8,17,12,45,139.0,484.0,3.3,29.0,616.5,618.85,450.34
2016,8,17,13,0,126.0,481.0,3.3,29.0,601.0,609.1,443.39
2016,8,17,13,15,69.0,360.0,3.25,29.0,425.5,423.48,312.37
2016,8,17,13,30,12.0,239.0,3.2,29.0,250.0,238.87,176.69
2016,8,17,13,45,6.0,160.5,3.2,29.0,166.0,157.42,115.91
2016,8,17,14,0,0.0,82.0,3.2,29.0,82.0,76.71,54.09
2016,8,17,14,15,5.0,149.5,3.15,29.0,154.0,145.92,107.59
2016,8,17,14,30,10.0,217.0,3.1,29.0,226.0,216.37,161.11
2016,8,17,14,45,43.0,291.5,3.1,29.0,326.5,334.33,250.06
2016,8,17,15,0,76.0,366.0,3.1,29.0,427.0,446.53,332.42
2016,8,17,15,15,38.0,216.5,3.05,28.5,247.0,251.45,189.22
2016,8,17,15,30,0.0,67.0,3.0,28.0,67.0,62.46,43.69
2016,8,17,15,45,0.0,96.0,2.95,28.0,96.0,89.59,65.26
2016,8,17,16,0,0.0,125.0,2.9,28.0,125.0,117.64,87.4
2016,8,17,16,15,0.0,96.5,2.8,27.5,96.5,90.09,66.16
2016,8,17,16,30,0.0,68.0,2.7,27.0,68.0,63.3,45.25
2016,8,17,16,45,0.0,39.0,2.65,27.0,39.0,36.24,23.7
2016,8,17,17,0,0.0,10.0,2.6,27.0,10.0,9.28,1.9
2016,8,17,17,15,0.0,8.5,2.45,26.5,8.5,7.88,0.8
2016,8,17,17,30,0.0,7.0,2.3,26.0,7.0,6.49,0.0
2016,8,17,17,45,0.0,5.5,2.15,26.0,5.5,5.09,0.0
2016,8,17,18,0,0.0,4.0,2.0,26.0,4.0,3.7,0.0
2016,8,17,18,15,0.0,3.0,1.9,25.5,3.0,2.77,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.85,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.92,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,23.0,7.0,6.67,0.0
2016,8,18,6,30,0.0,14.0,1.4,23.0,14.0,12.97,4.38
2016,8,18,6,45,0.0,27.5,1.55,23.0,27.5,25.52,15.97
2016,8,18,7,0,0.0,41.0,1.7,23.0,41.0,38.09,27.17
2016,8,18,7,15,0.0,56.5,1.75,23.0,56.5,52.29,39.65
2016,8,18,7,30,0.0,72.0,1.8,23.0,72.0,66.09,51.58
2016,8,18,7,45,12.0,111.5,1.9,23.5,116.5,99.77,76.07
2016,8,18,8,0,24.0,151.0,2.0,24.0,161.0,135.21,103.41
2016,8,18,8,15,24.5,170.5,2.05,24.0,182.0,155.01,118.66
2016,8,18,8,30,25.0,190.0,2.1,24.0,203.0,174.92,134.01
2016,8,18,8,45,197.5,214.5,2.2,24.5,333.0,240.41,179.78
2016,8,18,9,0,370.0,239.0,2.3,25.0,463.0,331.81,247.03
2016,8,18,9,15,271.0,280.5,2.3,25.0,452.0,351.37,264.47
2016,8,18,9,30,172.0,322.0,2.3,25.0,441.0,362.29,273.76
2016,8,18,9,45,139.5,341.5,2.3,25.5,442.5,375.59,283.16
2016,8,18,10,0,107.0,361.0,2.3,26.0,444.0,386.78,290.4
2016,8,18,10,15,115.0,382.0,2.25,26.0,474.5,418.2,313.06
2016,8,18,10,30,123.0,403.0,2.2,26.0,505.0,451.99,337.05
2016,8,18,10,45,151.0,421.0,2.15,26.5,551.0,498.3,369.37
2016,8,18,11,0,179.0,439.0,2.1,27.0,597.0,547.01,402.75
2016,8,18,11,15,168.0,451.5,2.05,27.0,602.5,561.38,411.75
2016,8,18,11,30,157.0,464.0,2.0,27.0,608.0,574.55,420.04
2016,8,18,11,45,130.5,466.5,1.95,27.0,588.0,563.57,411.3
2016,8,18,12,0,104.0,469.0,1.9,27.0,568.0,544.81,397.35
2016,8,18,12,15,159.0,476.0,1.85,27.0,628.0,615.66,447.38
2016,8,18,12,30,214.0,483.0,1.8,27.0,688.0,683.06,493.56
2016,8,18,12,45,203.0,483.0,1.8,27.0,677.0,680.62,491.15
2016,8,18,13,0,192.0,483.0,1.8,27.0,666.0,676.81,488.44
2016,8,18,13,15,242.5,467.0,1.75,27.0,695.0,716.8,516.74
2016,8,18,13,30,293.0,451.0,1.7,27.0,724.0,766.96,550.87
2016,8,18,13,45,191.5,443.0,1.7,27.0,620.0,649.35,470.09
2016,8,18,14,0,90.0,435.0,1.7,27.0,516.0,529.05,386.07
2016,8,18,14,15,183.5,420.5,1.7,27.0,579.0,621.91,454.37
2016,8,18,14,30,277.0,406.0,1.7,27.0,642.0,712.69,518.18
2016,8,18,14,45,367.5,354.5,1.75,27.0,654.5,744.45,542.97
2016,8,18,15,0,458.0,303.0,1.8,27.0,667.0,783.54,572.81
2016,8,18,15,15,392.5,309.0,1.85,27.0,609.5,707.91,521.75
2016,8,18,15,30,327.0,315.0,1.9,27.0,552.0,646.6,480.04
2016,8,18,15,45,163.5,198.0,1.95,27.0,316.5,364.56,278.14
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,75.49,54.28
2016,8,18,16,15,62.5,161.5,2.0,26.5,196.5,212.14,164.01
2016,8,18,16,30,125.0,242.0,2.0,26.0,312.0,359.49,277.75
2016,8,18,16,45,62.5,136.5,2.05,26.0,171.5,182.25,141.23
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,28.79,17.81
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,25.06,14.94
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,21.33,11.97
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,17.15,8.53
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,12.97,5.05
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,9.26,1.93
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,5.55,0.0
2016,8,18,18,45,0.0,3.5,1.95,24.0,3.5,3.24,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.95,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.0,16.5,2.0,23.0,21.0,15.73,0.0
2016,8,19,6,30,98.0,33.0,2.2,23.0,42.0,26.98,14.93
2016,8,19,6,45,202.5,50.0,2.4,23.5,85.0,38.4,26.71
2016,8,19,7,0,307.0,67.0,2.6,24.0,128.0,50.35,37.46
2016,8,19,7,15,378.5,79.0,2.8,24.5,178.5,57.84,44.12
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,64.96,50.18
2016,8,19,7,45,513.5,96.5,3.2,25.5,284.0,87.91,54.35
2016,8,19,8,0,577.0,102.0,3.4,26.0,339.0,133.58,79.12
2016,8,19,8,15,288.5,111.0,3.5,26.0,229.5,133.48,89.9
2016,8,19,8,30,0.0,120.0,3.6,26.0,120.0,110.19,83.1
2016,8,19,8,45,361.0,117.5,3.7,26.5,335.5,200.74,144.3
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,347.49,252.8
2016,8,19,9,15,740.5,119.0,3.8,27.0,598.0,406.65,301.87
2016,8,19,9,30,759.0,123.0,3.8,27.0,645.0,463.43,348.24
2016,8,19,9,45,782.0,121.0,3.8,27.5,689.0,517.91,391.02
2016,8,19,10,0,805.0,119.0,3.8,28.0,733.0,573.26,433.13
2016,8,19,10,15,437.0,250.0,3.75,28.0,585.5,503.14,379.5
2016,8,19,10,30,69.0,381.0,3.7,28.0,438.0,396.28,295.4
2016,8,19,10,45,156.5,405.5,3.7,28.5,542.0,488.75,363.54
2016,8,19,11,0,244.0,430.0,3.7,29.0,646.0,590.44,435.96
2016,8,19,11,15,251.0,441.0,3.65,29.0,667.5,621.3,456.87
2016,8,19,11,30,258.0,452.0,3.6,29.0,689.0,652.1,477.89
2016,8,19,11,45,351.0,427.0,3.6,29.5,754.5,723.89,528.41
2016,8,19,12,0,444.0,402.0,3.6,30.0,820.0,803.93,583.2
2016,8,19,12,15,304.5,444.0,3.55,30.0,731.5,726.85,526.97
2016,8,19,12,30,165.0,486.0,3.5,30.0,643.0,639.7,463.67
2016,8,19,12,45,290.5,447.5,3.45,30.0,723.0,739.07,535.6
2016,8,19,13,0,416.0,409.0,3.4,30.0,803.0,840.49,606.21
2016,8,19,13,15,618.5,279.0,3.35,30.0,857.5,922.73,666.54
2016,8,19,13,30,821.0,149.0,3.3,30.0,912.0,994.43,713.76
2016,8,19,13,45,597.0,273.5,3.25,30.0,822.5,907.57,655.48
2016,8,19,14,0,373.0,398.0,3.2,30.0,733.0,799.81,578.01
2016,8,19,14,15,336.5,398.5,3.1,29.5,693.5,764.57,555.52
2016,8,19,14,30,300.0,399.0,3.0,29.0,654.0,728.39,531.67
2016,8,19,14,45,271.0,387.5,2.95,29.0,611.0,686.12,503.07
2016,8,19,15,0,242.0,376.0,2.9,29.0,568.0,630.39,465.13
2016,8,19,15,15,487.0,259.5,2.7,29.0,619.0,755.89,559.36
2016,8,19,15,30,732.0,143.0,2.5,29.0,670.0,845.71,622.65
2016,8,19,15,45,654.5,164.5,2.4,29.0,612.5,780.76,579.06
2016,8,19,16,0,577.0,186.0,2.3,29.0,555.0,716.71,535.55
2016,8,19,16,15,393.0,212.0,2.15,28.5,454.0,570.47,431.43
2016,8,19,16,30,209.0,238.0,2.0,28.0,353.0,420.1,320.79
2016,8,19,16,45,406.5,172.0,1.9,28.0,366.0,504.56,388.29
2016,8,19,17,0,604.0,106.0,1.8,28.0,379.0,552.4,426.15
2016,8,19,17,15,561.0,99.0,1.7,27.5,326.0,487.62,378.33
2016,8,19,17,30,518.0,92.0,1.6,27.0,273.0,425.47,331.66
2016,8,19,17,45,463.5,81.5,1.55,27.0,221.0,356.45,277.65
2016,8,19,18,0,409.0,71.0,1.5,27.0,169.0,289.59,223.59
2016,8,19,18,15,319.5,58.0,1.55,26.5,122.0,214.44,162.24
2016,8,19,18,30,230.0,45.0,1.6,26.0,75.0,149.6,107.95
2016,8,19,18,45,115.0,27.0,1.7,26.0,42.0,78.32,41.37
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.86,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.55,0.0
2016,8,20,6,45,0.0,13.5,2.0,24.0,13.5,12.5,4.88
2016,8,20,7,0,0.0,21.0,2.1,24.0,21.0,19.46,11.07
2016,8,20,7,15,0.0,30.0,2.15,24.0,30.0,27.83,18.43
2016,8,20,7,30,0.0,39.0,2.2,24.0,39.0,36.21,25.71
2016,8,20,7,45,0.0,46.5,2.3,24.5,46.5,43.2,29.99
