Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,0,0.0,54.0,2.4,25.0,54.0,50.2,35.54
2016,8,20,8,15,0.0,60.0,2.5,25.0,60.0,55.8,39.95
2016,8,20,8,30,0.0,66.0,2.6,25.0,66.0,61.42,44.32
2016,8,20,8,45,0.0,68.0,2.75,25.5,68.0,63.3,45.55
2016,8,20,9,0,0.0,70.0,2.9,26.0,70.0,65.19,46.79
2016,8,20,9,15,0.0,92.5,2.9,26.0,92.5,86.25,63.35
2016,8,20,9,30,0.0,115.0,2.9,26.0,115.0,106.92,79.43
2016,8,20,9,45,2.5,148.0,2.95,26.0,150.0,138.5,103.87
2016,8,20,10,0,5.0,181.0,3.0,26.0,185.0,170.44,128.33
2016,8,20,10,15,6.5,189.0,2.95,26.0,194.5,179.34,134.89
2016,8,20,10,30,8.0,197.0,2.9,26.0,204.0,188.41,141.62
2016,8,20,10,45,8.0,196.5,2.9,26.5,204.0,188.7,141.35
2016,8,20,11,0,8.0,196.0,2.9,27.0,204.0,188.93,141.08
2016,8,20,11,15,10.0,216.5,2.85,27.0,226.0,210.32,157.16
2016,8,20,11,30,12.0,237.0,2.8,27.0,248.0,231.99,173.31
2016,8,20,11,45,13.5,259.0,2.8,27.0,271.5,254.91,190.32
2016,8,20,12,0,15.0,281.0,2.8,27.0,295.0,278.08,207.41
2016,8,20,12,15,23.0,334.0,2.7,27.0,356.0,343.54,255.52
2016,8,20,12,30,31.0,387.0,2.6,27.0,417.0,405.85,300.36
2016,8,20,12,45,23.5,341.0,2.55,27.0,363.5,355.46,263.55
2016,8,20,13,0,16.0,295.0,2.5,27.0,310.0,296.15,220.23
2016,8,20,13,15,12.5,247.0,2.45,27.0,259.0,246.82,183.9
2016,8,20,13,30,9.0,199.0,2.4,27.0,208.0,197.32,146.93
2016,8,20,13,45,10.5,219.5,2.35,27.0,229.5,218.86,170.49
2016,8,20,14,0,12.0,240.0,2.3,27.0,251.0,240.58,179.78
2016,8,20,14,15,7.0,193.0,2.15,26.5,199.5,189.94,141.89
2016,8,20,14,30,2.0,146.0,2.0,26.0,148.0,139.58,103.71
2016,8,20,14,45,1.0,110.5,1.95,26.0,111.5,104.55,76.8
2016,8,20,15,0,0.0,75.0,1.9,26.0,75.0,69.99,49.89
2016,8,20,15,15,0.0,49.0,1.75,26.0,49.0,45.67,30.8
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,21.41,11.53
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,17.21,8.21
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.01,4.87
2016,8,20,16,15,0.0,62.5,1.15,25.5,62.5,58.18,41.37
2016,8,20,16,30,0.0,111.0,1.0,25.0,111.0,104.41,78.51
2016,8,20,16,45,183.5,136.0,0.85,25.0,218.0,288.82,227.19
2016,8,20,17,0,367.0,161.0,0.7,25.0,325.0,436.02,338.48
2016,8,20,17,15,333.0,145.0,0.6,25.0,278.5,379.79,294.84
2016,8,20,17,30,299.0,129.0,0.5,25.0,232.0,326.19,253.88
2016,8,20,17,45,295.0,108.0,0.4,25.0,194.0,285.4,221.79
2016,8,20,18,0,291.0,87.0,0.3,25.0,156.0,252.07,193.88
2016,8,20,18,15,210.0,68.5,0.35,24.5,111.0,174.36,131.55
2016,8,20,18,30,129.0,50.0,0.4,24.0,66.0,113.74,81.72
2016,8,20,18,45,64.5,25.0,0.45,24.0,33.0,54.3,25.13
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.77,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.26,1.27
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,19.01,10.52
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,28.77,19.31
2016,8,21,7,15,0.0,43.0,2.55,21.0,43.0,39.94,29.25
2016,8,21,7,30,0.0,55.0,2.5,21.0,55.0,51.13,39.05
2016,8,21,7,45,0.0,92.5,2.5,21.5,93.0,83.98,64.08
2016,8,21,8,0,0.0,130.0,2.5,22.0,131.0,116.1,89.89
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.5,120.3,92.92
2016,8,21,8,30,0.0,136.0,2.6,22.0,136.0,124.01,95.56
2016,8,21,8,45,0.0,144.0,2.65,22.5,144.0,131.81,101.24
2016,8,21,9,0,0.0,152.0,2.7,23.0,152.0,139.54,106.81
2016,8,21,9,15,1.0,160.0,2.6,23.5,161.0,147.64,112.6
2016,8,21,9,30,2.0,168.0,2.5,24.0,170.0,155.85,118.44
2016,8,21,9,45,19.0,239.0,2.45,24.5,254.0,229.03,174.44
2016,8,21,10,0,36.0,310.0,2.4,25.0,338.0,302.21,228.92
2016,8,21,10,15,46.0,338.5,2.1,25.0,376.0,338.11,254.8
2016,8,21,10,30,56.0,367.0,1.8,25.0,414.0,375.39,281.32
2016,8,21,10,45,58.0,383.5,1.5,25.5,433.5,397.27,295.41
2016,8,21,11,0,60.0,400.0,1.2,26.0,453.0,419.4,309.28
2016,8,21,11,15,44.0,379.0,0.95,26.0,418.5,392.15,288.31
2016,8,21,11,30,28.0,358.0,0.7,26.0,384.0,362.88,266.14
2016,8,21,11,45,26.0,355.0,0.45,26.0,379.5,361.41,263.97
2016,8,21,12,0,24.0,352.0,0.2,26.0,375.0,353.82,257.19
2016,8,21,12,15,41.5,395.5,0.5,26.0,435.0,421.22,306.38
2016,8,21,12,30,59.0,439.0,0.8,26.0,495.0,484.51,351.68
2016,8,21,12,45,74.0,451.0,1.1,26.0,521.0,515.08,374.42
2016,8,21,13,0,89.0,463.0,1.4,26.0,547.0,546.03,397.61
2016,8,21,13,15,160.5,463.0,1.55,26.0,612.0,632.04,459.37
2016,8,21,13,30,232.0,463.0,1.7,26.0,677.0,708.5,513.49
2016,8,21,13,45,196.5,455.0,1.9,26.0,634.0,668.19,498.98
2016,8,21,14,0,161.0,447.0,2.1,26.0,591.0,626.78,459.1
2016,8,21,14,15,94.0,387.0,2.2,26.0,471.0,484.88,359.74
2016,8,21,14,30,27.0,327.0,2.3,26.0,351.0,355.84,265.88
2016,8,21,14,45,33.0,326.5,2.45,26.0,354.0,362.4,272.11
2016,8,21,15,0,39.0,326.0,2.6,26.0,357.0,368.82,277.73
2016,8,21,15,15,34.0,301.0,2.6,25.5,327.0,338.12,255.99
2016,8,21,15,30,29.0,276.0,2.6,25.0,297.0,307.37,234.07
2016,8,21,15,45,14.5,213.5,2.65,25.0,224.0,218.41,166.73
2016,8,21,16,0,0.0,151.0,2.7,25.0,151.0,143.36,108.58
2016,8,21,16,15,12.0,176.0,2.65,25.0,182.5,178.91,137.37
2016,8,21,16,30,24.0,201.0,2.6,25.0,214.0,215.05,166.31
2016,8,21,16,45,63.5,193.0,2.55,25.0,222.5,246.01,192.02
2016,8,21,17,0,103.0,185.0,2.5,25.0,231.0,264.08,207.44
2016,8,21,17,15,97.0,159.5,2.35,24.5,198.5,229.02,180.53
2016,8,21,17,30,91.0,134.0,2.2,24.0,166.0,202.38,159.77
2016,8,21,17,45,78.0,110.0,2.1,24.0,134.0,157.75,123.71
2016,8,21,18,0,65.0,86.0,2.0,24.0,102.0,122.35,94.39
2016,8,21,18,15,44.0,63.5,1.9,23.5,73.0,86.55,64.44
2016,8,21,18,30,23.0,41.0,1.8,23.0,44.0,52.47,35.7
2016,8,21,18,45,11.5,20.5,1.7,23.0,22.0,24.32,7.06
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.5,1.75,22.0,4.5,4.29,0.0
2016,8,22,6,30,0.0,9.0,1.9,22.0,9.0,8.33,0.45
2016,8,22,6,45,0.0,19.0,2.1,22.5,19.0,17.61,9.23
2016,8,22,7,0,0.0,29.0,2.3,23.0,29.0,26.91,17.52
2016,8,22,7,15,0.0,40.5,2.35,23.5,40.5,37.61,26.91
2016,8,22,7,30,0.0,52.0,2.4,24.0,52.0,48.33,36.14
2016,8,22,7,45,0.0,29.0,2.45,24.5,29.0,26.91,16.59
2016,8,22,8,0,0.0,6.0,2.5,25.0,6.0,5.56,0.0
2016,8,22,8,15,3.0,85.0,2.6,25.5,87.0,79.47,58.91
2016,8,22,8,30,6.0,164.0,2.7,26.0,168.0,149.1,113.71
2016,8,22,8,45,3.0,146.0,2.85,26.5,148.0,134.41,101.59
2016,8,22,9,0,0.0,128.0,3.0,27.0,128.0,118.23,88.46
2016,8,22,9,15,5.0,170.5,3.05,27.0,174.0,158.62,119.63
2016,8,22,9,30,10.0,213.0,3.1,27.0,220.0,199.71,150.9
2016,8,22,9,45,30.5,270.5,3.2,27.5,293.5,260.68,196.57
2016,8,22,10,0,51.0,328.0,3.3,28.0,367.0,326.72,245.18
2016,8,22,10,15,183.0,353.0,3.35,28.0,502.5,436.79,327.51
2016,8,22,10,30,315.0,378.0,3.4,28.0,638.0,561.24,418.44
2016,8,22,10,45,324.0,394.0,3.45,28.0,669.5,601.51,446.55
2016,8,22,11,0,333.0,410.0,3.5,28.0,701.0,641.96,474.85
2016,8,22,11,15,332.5,419.0,3.5,28.0,716.0,668.31,492.85
2016,8,22,11,30,332.0,428.0,3.5,28.0,731.0,693.7,510.09
2016,8,22,11,45,243.5,452.0,3.55,28.5,676.0,655.19,480.16
2016,8,22,12,0,155.0,476.0,3.6,29.0,621.0,605.19,442.3
2016,8,22,12,15,198.0,475.5,3.6,29.0,662.0,653.43,477.12
2016,8,22,12,30,241.0,475.0,3.6,29.0,703.0,702.85,511.95
2016,8,22,12,45,214.0,477.0,3.6,29.0,679.0,687.18,500.3
2016,8,22,13,0,187.0,479.0,3.6,29.0,655.0,669.63,487.71
2016,8,22,13,15,271.0,451.0,3.6,29.0,703.0,740.99,539.4
2016,8,22,13,30,355.0,423.0,3.6,29.0,751.0,802.27,583.29
2016,8,22,13,45,603.0,273.0,3.6,29.0,815.5,914.2,666.34
2016,8,22,14,0,851.0,123.0,3.6,29.0,880.0,993.26,719.49
2016,8,22,14,15,845.0,121.5,3.6,29.0,853.5,982.03,712.38
2016,8,22,14,30,839.0,120.0,3.6,29.0,827.0,967.36,703.85
2016,8,22,14,45,558.5,242.0,3.6,29.0,704.5,828.07,610.58
2016,8,22,15,0,278.0,364.0,3.6,29.0,582.0,665.84,492.47
2016,8,22,15,15,250.0,347.5,3.6,29.0,535.5,617.67,460.07
2016,8,22,15,30,222.0,331.0,3.6,29.0,489.0,556.7,417.67
2016,8,22,15,45,204.5,308.5,3.6,29.0,446.5,512.03,386.58
2016,8,22,16,0,187.0,286.0,3.6,29.0,404.0,467.56,355.13
2016,8,22,16,15,448.0,194.5,3.4,28.5,445.0,595.55,456.68
2016,8,22,16,30,709.0,103.0,3.2,28.0,486.0,681.51,523.5
2016,8,22,16,45,673.5,99.5,3.05,28.0,432.0,621.46,480.82
2016,8,22,17,0,638.0,96.0,2.9,28.0,378.0,562.44,437.5
2016,8,22,17,15,595.5,89.5,2.7,27.5,324.0,496.97,388.92
2016,8,22,17,30,553.0,83.0,2.5,27.0,270.0,434.06,340.72
2016,8,22,17,45,487.0,74.5,2.35,27.0,216.5,359.51,281.36
2016,8,22,18,0,421.0,66.0,2.2,27.0,163.0,290.88,224.96
2016,8,22,18,15,326.5,53.5,2.25,26.5,116.0,211.11,159.31
2016,8,22,18,30,232.0,41.0,2.3,26.0,69.0,145.26,103.41
2016,8,22,18,45,116.0,20.5,2.35,26.0,34.5,67.7,22.5
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.0,15.0,3.7,24.0,20.0,14.3,0.0
2016,8,23,6,30,116.0,30.0,3.8,24.0,40.0,24.64,11.88
2016,8,23,6,45,222.5,46.5,3.9,24.5,83.0,35.82,24.28
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,47.49,34.8
2016,8,23,7,15,403.0,74.5,4.2,25.0,177.5,54.73,41.34
2016,8,23,7,30,477.0,86.0,4.4,25.0,229.0,61.61,47.34
2016,8,23,7,45,535.5,92.5,4.6,25.5,284.0,85.69,52.18
2016,8,23,8,0,594.0,99.0,4.8,26.0,339.0,133.29,78.34
2016,8,23,8,15,462.0,147.0,4.9,26.0,350.5,190.88,128.43
2016,8,23,8,30,330.0,195.0,5.0,26.0,362.0,235.5,170.32
2016,8,23,8,45,534.0,153.5,5.1,26.5,458.0,281.06,202.3
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,355.1,259.4
2016,8,23,9,15,757.0,116.0,5.2,27.0,602.0,412.15,307.67
2016,8,23,9,30,776.0,120.0,5.2,27.0,650.0,470.26,355.64
2016,8,23,9,45,799.0,118.0,5.2,27.5,694.5,525.81,399.78
2016,8,23,10,0,822.0,116.0,5.2,28.0,739.0,582.18,443.21
2016,8,23,10,15,832.5,118.5,5.2,28.5,776.0,635.9,483.31
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,687.28,520.61
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,735.15,554.15
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,781.57,584.81
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,822.6,612.14
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,861.17,637.59
2016,8,23,11,45,881.0,121.5,5.2,30.0,934.0,895.84,660.51
2016,8,23,12,0,884.0,123.0,5.2,30.0,948.0,927.61,681.42
2016,8,23,12,15,885.0,123.0,5.2,30.0,954.0,953.04,698.05
2016,8,23,12,30,886.0,123.0,5.2,30.0,960.0,975.2,712.57
2016,8,23,12,45,886.0,122.5,5.2,30.5,957.5,992.53,722.46
2016,8,23,13,0,886.0,122.0,5.2,31.0,955.0,1006.36,730.12
2016,8,23,13,15,884.0,121.5,5.15,31.0,943.5,1014.61,735.36
2016,8,23,13,30,882.0,121.0,5.1,31.0,932.0,1019.2,738.36
2016,8,23,13,45,877.5,120.5,5.1,31.0,912.5,1017.59,737.84
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,1012.31,735.08
2016,8,23,14,15,867.0,118.5,5.05,31.0,866.0,1000.84,728.04
2016,8,23,14,30,861.0,117.0,5.0,31.0,839.0,985.84,718.83
2016,8,23,14,45,844.5,119.0,4.95,31.0,803.0,960.95,703.19
2016,8,23,15,0,828.0,121.0,4.9,31.0,767.0,941.35,691.2
2016,8,23,15,15,815.5,118.5,4.8,30.5,726.0,909.55,672.1
2016,8,23,15,30,803.0,116.0,4.7,30.0,685.0,875.08,651.16
2016,8,23,15,45,782.5,114.5,4.65,30.0,638.0,832.26,623.37
2016,8,23,16,0,762.0,113.0,4.6,30.0,591.0,787.75,594.21
2016,8,23,16,15,739.5,109.0,4.35,29.5,540.5,737.45,561.23
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,689.45,529.43
2016,8,23,16,45,681.5,101.5,3.9,29.0,435.5,629.0,487.0
2016,8,23,17,0,646.0,98.0,3.7,29.0,381.0,569.55,443.12
2016,8,23,17,15,602.5,91.0,3.4,28.5,326.0,502.43,393.03
2016,8,23,17,30,559.0,84.0,3.1,28.0,271.0,437.98,343.41
2016,8,23,17,45,492.0,75.5,2.85,27.5,217.0,362.56,283.71
2016,8,23,18,0,425.0,67.0,2.6,27.0,163.0,290.71,225.0
2016,8,23,18,15,326.5,54.0,2.55,26.5,115.5,211.49,159.46
2016,8,23,18,30,228.0,41.0,2.5,26.0,68.0,143.88,101.84
2016,8,23,18,45,114.0,20.5,2.5,25.5,34.0,66.49,14.91
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.0,2.75,22.5,21.5,12.39,0.0
2016,8,24,6,30,220.0,26.0,3.0,23.0,43.0,21.06,9.06
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,29.16,18.79
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,36.81,25.84
2016,8,24,7,15,533.5,56.5,3.75,24.5,189.5,40.55,29.28
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,44.13,32.37
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.5,69.84,36.5
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,125.62,67.36
2016,8,24,8,15,743.5,74.5,4.3,26.0,413.0,181.36,109.15
2016,8,24,8,30,774.0,79.0,4.3,26.0,468.0,240.53,158.54
2016,8,24,8,45,799.5,80.5,4.35,26.5,521.0,298.82,208.77
2016,8,24,9,0,825.0,82.0,4.4,27.0,574.0,363.28,263.49
2016,8,24,9,15,841.0,84.5,4.4,27.5,622.5,422.26,312.99
2016,8,24,9,30,857.0,87.0,4.4,28.0,671.0,481.7,361.34
2016,8,24,9,45,869.5,89.0,4.4,28.5,714.0,539.05,406.55
2016,8,24,10,0,882.0,91.0,4.4,29.0,757.0,595.93,449.88
2016,8,24,10,15,890.5,92.5,4.4,29.0,793.5,649.1,490.12
2016,8,24,10,30,899.0,94.0,4.4,29.0,830.0,700.85,528.31
2016,8,24,10,45,905.0,95.5,4.4,29.5,859.5,749.14,560.45
2016,8,24,11,0,911.0,97.0,4.4,30.0,889.0,795.32,590.2
2016,8,24,11,15,915.0,97.5,4.35,30.0,910.5,836.61,617.28
2016,8,24,11,30,919.0,98.0,4.3,30.0,932.0,875.22,642.34
2016,8,24,11,45,912.5,104.5,4.3,30.5,944.0,907.6,661.97
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,936.41,679.14
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,961.8,695.14
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,983.8,708.94
2016,8,24,12,45,668.5,255.0,4.2,31.0,884.0,927.24,671.7
2016,8,24,13,0,430.0,399.0,4.2,31.0,802.0,847.21,611.45
2016,8,24,13,15,663.0,255.5,4.15,31.0,868.0,945.97,685.14
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,1024.13,735.48
2016,8,24,13,45,890.0,112.0,4.1,31.0,913.5,1021.39,733.69
2016,8,24,14,0,884.0,112.0,4.1,31.0,893.0,1014.93,730.25
2016,8,24,14,15,877.5,111.0,4.05,31.0,865.5,1003.27,723.29
2016,8,24,14,30,871.0,110.0,4.0,31.0,838.0,988.04,714.18
2016,8,24,14,45,599.0,229.0,3.95,31.0,720.5,854.21,625.96
2016,8,24,15,0,327.0,348.0,3.9,31.0,603.0,695.77,511.69
2016,8,24,15,15,329.0,326.5,3.85,30.5,571.0,668.86,496.13
2016,8,24,15,30,331.0,305.0,3.8,30.0,539.0,640.26,478.5
2016,8,24,15,45,290.5,290.0,3.75,30.0,485.0,580.0,436.12
2016,8,24,16,0,250.0,275.0,3.7,30.0,431.0,521.13,394.22
2016,8,24,16,15,485.0,188.5,3.5,29.5,458.5,618.41,472.18
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,687.57,526.25
2016,8,24,16,45,689.0,97.0,3.1,29.0,432.0,628.47,484.46
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,570.0,441.64
2016,8,24,17,15,615.5,85.5,2.6,28.5,323.0,503.56,392.24
2016,8,24,17,30,573.0,79.0,2.3,28.0,268.0,439.68,343.22
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,363.49,283.16
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,293.55,226.07
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,212.4,159.31
2016,8,24,18,30,243.0,38.0,1.7,26.0,65.0,145.28,101.79
2016,8,24,18,45,121.5,19.0,1.65,26.0,32.5,66.0,4.92
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,12.39,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.17,8.74
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.0,31.12,20.42
2016,8,25,7,0,428.0,53.0,2.0,24.0,132.0,40.48,28.96
2016,8,25,7,15,499.0,61.5,2.1,24.0,185.5,44.82,33.02
2016,8,25,7,30,570.0,70.0,2.2,24.0,239.0,48.97,36.69
2016,8,25,7,45,616.5,77.0,2.3,24.5,294.5,76.21,42.82
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,128.24,71.67
2016,8,25,8,15,695.5,89.0,2.4,25.0,404.5,182.08,111.86
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,243.36,162.36
2016,8,25,8,45,754.0,97.0,2.4,25.5,511.5,300.39,210.83
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,359.82,260.84
2016,8,25,9,15,797.0,103.5,2.35,26.5,612.0,418.1,308.86
2016,8,25,9,30,814.0,107.0,2.3,27.0,660.0,477.13,355.78
2016,8,25,9,45,830.0,107.5,2.25,27.5,703.5,535.38,400.44
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,591.02,441.63
2016,8,25,10,15,855.5,110.0,2.15,28.0,783.0,643.59,480.11
2016,8,25,10,30,865.0,112.0,2.1,28.0,819.0,694.93,516.58
2016,8,25,10,45,873.0,113.0,2.05,28.5,849.0,742.79,547.68
2016,8,25,11,0,881.0,114.0,2.0,29.0,879.0,788.8,575.87
2016,8,25,11,15,885.0,115.0,1.95,29.0,900.5,829.5,601.25
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,867.61,624.68
2016,8,25,11,45,893.0,115.5,1.9,29.0,935.5,901.55,645.7
2016,8,25,12,0,897.0,115.0,1.9,29.0,949.0,932.55,664.79
2016,8,25,12,15,898.0,115.0,1.9,29.0,954.0,958.18,680.45
2016,8,25,12,30,899.0,115.0,1.9,29.0,959.0,980.47,694.07
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.0,996.87,702.7
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,1009.68,709.2
2016,8,25,13,15,894.5,113.5,1.9,30.0,941.0,1017.33,714.07
2016,8,25,13,30,892.0,113.0,1.9,30.0,929.0,1021.26,716.82
2016,8,25,13,45,887.5,111.5,1.9,30.0,909.0,1018.38,715.56
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,1011.77,712.2
2016,8,25,14,15,876.5,109.0,1.9,30.0,861.0,1000.01,705.81
2016,8,25,14,30,870.0,108.0,1.9,30.0,833.0,984.69,697.36
2016,8,25,14,45,693.5,191.5,1.95,30.0,754.0,906.35,649.57
2016,8,25,15,0,517.0,275.0,2.0,30.0,675.0,811.12,586.71
2016,8,25,15,15,324.0,302.0,2.0,29.5,548.5,637.27,468.67
2016,8,25,15,30,131.0,329.0,2.0,29.0,422.0,472.64,351.05
2016,8,25,15,45,222.0,295.5,2.0,29.0,439.0,513.42,384.89
2016,8,25,16,0,313.0,262.0,2.0,29.0,456.0,559.73,420.87
2016,8,25,16,15,233.0,246.5,1.9,28.5,384.5,455.96,346.2
2016,8,25,16,30,153.0,231.0,1.8,28.0,313.0,370.14,283.19
2016,8,25,16,45,190.5,202.0,1.75,28.0,292.5,359.74,277.58
2016,8,25,17,0,228.0,173.0,1.7,28.0,272.0,355.35,275.57
2016,8,25,17,15,399.5,124.5,1.55,27.5,267.5,407.27,317.62
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,434.32,338.52
2016,8,25,17,45,507.0,68.0,1.3,27.0,209.5,360.68,279.84
2016,8,25,18,0,443.0,60.0,1.2,27.0,156.0,292.8,224.32
2016,8,25,18,15,347.0,47.5,1.2,26.5,109.0,213.34,159.17
2016,8,25,18,30,251.0,35.0,1.2,26.0,62.0,144.1,99.75
2016,8,25,18,45,125.5,17.5,1.2,25.5,31.0,64.48,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,12.87,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,22.29,9.04
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,34.34,23.08
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,46.85,34.38
2016,8,26,7,15,379.5,74.5,1.0,24.0,169.5,54.87,41.62
2016,8,26,7,30,452.0,87.0,1.0,24.0,220.0,62.49,48.27
2016,8,26,7,45,503.0,96.5,1.05,24.5,273.5,88.26,55.17
2016,8,26,8,0,554.0,106.0,1.1,25.0,327.0,135.66,81.83
2016,8,26,8,15,344.0,160.5,1.0,25.0,304.5,186.91,129.66
2016,8,26,8,30,134.0,215.0,0.9,25.0,282.0,210.8,156.81
2016,8,26,8,45,199.5,235.0,0.85,25.5,347.5,258.07,191.16
2016,8,26,9,0,265.0,255.0,0.8,26.0,413.0,310.22,229.37
2016,8,26,9,15,495.0,197.0,0.7,26.0,521.5,373.34,274.8
2016,8,26,9,30,725.0,139.0,0.6,26.0,630.0,462.1,339.98
2016,8,26,9,45,476.0,247.5,0.5,26.5,578.5,470.67,345.55
2016,8,26,10,0,227.0,356.0,0.4,27.0,527.0,452.55,329.95
2016,8,26,10,15,290.0,360.0,0.45,27.0,589.5,511.32,372.01
2016,8,26,10,30,353.0,364.0,0.5,27.0,652.0,576.46,417.13
2016,8,26,10,45,570.5,262.5,0.6,27.5,748.0,664.26,480.05
2016,8,26,11,0,788.0,161.0,0.7,28.0,844.0,764.38,549.36
2016,8,26,11,15,612.5,269.0,0.8,28.0,808.0,760.09,542.95
2016,8,26,11,30,437.0,377.0,0.9,28.0,772.0,739.93,526.45
2016,8,26,11,45,391.0,405.5,1.0,28.5,763.0,742.41,527.14
2016,8,26,12,0,345.0,434.0,1.1,29.0,754.0,744.79,527.26
2016,8,26,12,15,390.0,417.0,1.2,29.0,781.0,784.07,554.9
2016,8,26,12,30,435.0,400.0,1.3,29.0,808.0,830.13,586.22
2016,8,26,12,45,632.5,275.5,1.4,29.0,866.5,913.29,646.07
2016,8,26,13,0,830.0,151.0,1.5,29.0,925.0,980.59,689.74
2016,8,26,13,15,827.5,150.0,1.55,29.0,913.5,996.58,699.81
2016,8,26,13,30,825.0,149.0,1.6,29.0,902.0,1000.16,702.95
2016,8,26,13,45,443.0,276.5,1.7,29.0,680.0,754.82,544.03
2016,8,26,14,0,61.0,404.0,1.8,29.0,458.0,469.58,341.21
2016,8,26,14,15,431.0,273.5,1.9,29.0,633.5,740.71,541.81
2016,8,26,14,30,801.0,143.0,2.0,29.0,809.0,962.97,690.43
2016,8,26,14,45,796.0,137.5,2.1,29.0,775.5,941.81,676.82
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,917.41,663.57
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.5,884.76,645.68
2016,8,26,15,30,764.0,126.0,2.3,28.0,661.0,849.6,625.93
2016,8,26,15,45,538.5,193.0,2.35,28.0,557.0,702.61,526.78
2016,8,26,16,0,313.0,260.0,2.4,28.0,453.0,557.53,421.42
2016,8,26,16,15,344.0,229.0,2.35,27.5,424.0,537.45,410.7
2016,8,26,16,30,375.0,198.0,2.3,27.0,395.0,513.48,396.04
2016,8,26,16,45,374.0,174.0,2.25,27.0,352.5,470.43,365.4
2016,8,26,17,0,373.0,150.0,2.2,27.0,310.0,437.17,341.22
2016,8,26,17,15,348.5,131.5,2.1,26.5,263.5,382.96,300.7
2016,8,26,17,30,324.0,113.0,2.0,26.0,217.0,330.25,260.11
2016,8,26,17,45,285.5,94.0,1.9,26.0,172.5,262.63,206.07
2016,8,26,18,0,247.0,75.0,1.8,26.0,128.0,208.28,160.96
2016,8,26,18,15,186.0,55.5,1.8,25.5,88.5,148.09,110.74
2016,8,26,18,30,125.0,36.0,1.8,25.0,49.0,94.67,64.38
2016,8,26,18,45,62.5,18.0,1.85,25.0,24.5,42.44,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.6,22.5,17.5,11.91,0.0
2016,8,27,6,30,135.0,25.0,0.7,23.0,35.0,19.64,6.81
2016,8,27,6,45,237.5,41.5,0.8,23.5,77.5,32.01,21.1
2016,8,27,7,0,340.0,58.0,0.9,24.0,120.0,43.81,31.78
2016,8,27,7,15,412.0,69.0,0.9,24.0,171.0,50.8,38.14
2016,8,27,7,30,484.0,80.0,0.9,24.0,222.0,57.41,43.93
2016,8,27,7,45,532.0,89.0,0.9,24.5,275.0,83.12,50.34
2016,8,27,8,0,580.0,98.0,0.9,25.0,328.0,131.72,77.6
2016,8,27,8,15,615.5,104.5,0.75,25.5,381.5,182.21,114.41
2016,8,27,8,30,651.0,111.0,0.6,26.0,435.0,236.93,157.92
2016,8,27,8,45,678.5,115.5,0.45,26.5,486.5,291.59,202.36
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,348.93,247.89
2016,8,27,9,15,725.5,124.5,0.4,27.0,585.5,405.39,293.32
2016,8,27,9,30,745.0,129.0,0.5,27.0,633.0,465.59,340.18
2016,8,27,9,45,756.5,134.0,0.6,27.5,674.5,519.94,380.96
2016,8,27,10,0,768.0,139.0,0.7,28.0,716.0,574.04,420.29
2016,8,27,10,15,779.0,141.5,0.8,28.0,752.0,625.02,457.28
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,675.17,492.88
2016,8,27,10,45,796.0,148.0,1.05,28.5,816.5,722.03,525.01
2016,8,27,11,0,802.0,152.0,1.2,29.0,845.0,767.15,554.59
2016,8,27,11,15,807.5,153.5,1.3,29.0,867.0,807.56,580.88
2016,8,27,11,30,813.0,155.0,1.4,29.0,889.0,845.76,605.69
2016,8,27,11,45,819.5,153.5,1.5,29.0,903.0,879.53,627.6
2016,8,27,12,0,826.0,152.0,1.6,29.0,917.0,910.72,647.91
2016,8,27,12,15,827.0,152.5,1.65,29.0,922.5,936.04,663.94
2016,8,27,12,30,828.0,153.0,1.7,29.0,928.0,958.23,678.11
2016,8,27,12,45,826.0,153.5,1.8,29.0,924.5,974.26,689.16
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,986.86,698.24
2016,8,27,13,15,632.0,267.5,1.95,29.0,851.0,928.09,661.05
2016,8,27,13,30,440.0,381.0,2.0,29.0,781.0,855.93,610.02
2016,8,27,13,45,621.5,267.0,2.05,29.0,819.0,928.13,664.17
2016,8,27,14,0,803.0,153.0,2.1,29.0,857.0,985.95,702.4
2016,8,27,14,15,795.5,151.0,2.1,29.0,829.5,972.87,694.38
2016,8,27,14,30,788.0,149.0,2.1,29.0,802.0,956.46,685.07
2016,8,27,14,45,774.0,148.5,2.15,29.0,767.0,932.14,671.31
2016,8,27,15,0,760.0,148.0,2.2,29.0,732.0,904.99,655.73
2016,8,27,15,15,746.0,144.5,2.15,29.0,691.5,871.97,635.37
2016,8,27,15,30,732.0,141.0,2.1,29.0,651.0,841.12,616.42
2016,8,27,15,45,709.0,138.5,2.1,29.0,604.0,796.88,588.82
2016,8,27,16,0,686.0,136.0,2.1,29.0,557.0,751.37,560.1
2016,8,27,16,15,660.5,130.5,2.0,28.5,507.0,699.49,526.94
2016,8,27,16,30,635.0,125.0,1.9,28.0,457.0,647.21,492.6
2016,8,27,16,45,602.5,117.5,1.85,28.0,404.5,587.59,450.76
2016,8,27,17,0,570.0,110.0,1.8,28.0,352.0,528.92,408.52
2016,8,27,17,15,524.0,101.0,1.65,27.5,298.5,461.49,358.79
2016,8,27,17,30,478.0,92.0,1.5,27.0,245.0,393.56,307.11
2016,8,27,17,45,415.0,80.0,1.4,26.5,193.5,321.8,250.68
2016,8,27,18,0,352.0,68.0,1.3,26.0,142.0,256.32,197.22
2016,8,27,18,15,261.0,51.5,1.3,25.5,97.0,180.87,134.99
2016,8,27,18,30,170.0,35.0,1.3,25.0,52.0,116.25,78.68
2016,8,27,18,45,85.0,17.5,1.3,25.0,26.0,51.64,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,19.67,6.28
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,32.44,21.48
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,44.62,32.57
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,52.72,39.85
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,60.42,46.51
2016,8,28,7,45,513.0,93.0,2.45,24.5,271.5,85.95,53.13
2016,8,28,8,0,564.0,102.0,2.5,25.0,325.0,133.68,80.06
2016,8,28,8,15,600.0,109.0,2.6,25.5,378.5,183.7,116.97
2016,8,28,8,30,636.0,116.0,2.7,26.0,432.0,238.05,161.05
2016,8,28,8,45,667.0,119.5,2.8,26.5,483.5,292.02,206.33
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,349.1,253.9
2016,8,28,9,15,718.0,127.5,2.95,27.0,582.0,405.36,300.66
2016,8,28,9,30,738.0,132.0,3.0,27.0,629.0,462.88,347.21
2016,8,28,9,45,562.5,224.0,3.15,27.5,617.5,496.4,373.11
2016,8,28,10,0,387.0,316.0,3.3,28.0,606.0,510.18,382.08
2016,8,28,10,15,594.5,226.5,3.35,28.0,697.0,585.93,440.57
2016,8,28,10,30,802.0,137.0,3.4,28.0,788.0,677.28,509.69
2016,8,28,10,45,813.5,136.5,3.45,28.0,818.0,724.37,543.43
2016,8,28,11,0,825.0,136.0,3.5,28.0,848.0,767.57,572.66
2016,8,28,11,15,830.0,137.5,3.5,28.0,869.5,807.45,599.07
2016,8,28,11,30,835.0,139.0,3.5,28.0,891.0,845.0,623.73
2016,8,28,11,45,829.0,146.0,3.55,28.5,902.0,875.56,642.56
2016,8,28,12,0,823.0,153.0,3.6,29.0,913.0,909.42,663.51
2016,8,28,12,15,824.0,153.5,3.65,29.0,918.0,934.63,679.98
2016,8,28,12,30,825.0,154.0,3.7,29.0,923.0,956.72,694.51
2016,8,28,12,45,598.0,286.5,3.75,29.0,843.5,891.26,649.42
2016,8,28,13,0,371.0,419.0,3.8,29.0,764.0,802.96,583.87
2016,8,28,13,15,595.5,284.5,3.8,29.0,829.0,908.82,662.99
2016,8,28,13,30,820.0,150.0,3.8,29.0,894.0,996.41,722.18
2016,8,28,13,45,537.5,288.5,3.85,29.0,772.0,863.16,631.35
2016,8,28,14,0,255.0,427.0,3.9,29.0,650.0,715.39,523.42
2016,8,28,14,15,280.0,406.0,3.9,29.0,643.5,719.38,528.63
2016,8,28,14,30,305.0,385.0,3.9,29.0,637.0,721.28,531.64
2016,8,28,14,45,309.5,365.5,3.95,29.0,611.5,702.53,520.1
2016,8,28,15,0,314.0,346.0,4.0,29.0,586.0,682.01,507.41
2016,8,28,15,15,518.0,245.5,3.95,28.5,615.5,769.6,576.82
2016,8,28,15,30,722.0,145.0,3.9,28.0,645.0,836.21,627.6
2016,8,28,15,45,450.0,211.0,3.85,28.0,515.5,644.79,490.63
2016,8,28,16,0,178.0,277.0,3.8,28.0,386.0,451.11,344.55
2016,8,28,16,15,414.5,197.5,3.65,27.5,421.0,570.62,440.92
2016,8,28,16,30,651.0,118.0,3.5,27.0,456.0,650.8,505.34
2016,8,28,16,45,623.0,109.5,3.4,27.0,403.5,592.59,462.55
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,534.92,419.86
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,467.82,368.78
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,403.73,318.5
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,327.46,256.79
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,261.79,201.79
2016,8,28,18,15,282.5,48.0,1.65,25.5,96.0,184.94,137.83
2016,8,28,18,30,187.0,33.0,1.5,25.0,51.0,119.61,79.57
2016,8,28,18,45,93.5,16.5,1.4,24.5,25.5,42.23,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.0,11.44,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,32.0,18.88,5.16
2016,8,29,6,45,229.5,40.0,3.3,22.5,74.0,30.88,20.12
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,42.34,30.6
2016,8,29,7,15,235.0,83.0,3.65,23.5,132.5,64.64,50.05
2016,8,29,7,30,133.0,110.0,3.8,24.0,149.0,87.38,69.56
2016,8,29,7,45,365.0,100.0,3.95,24.5,237.5,85.94,56.51
2016,8,29,8,0,597.0,90.0,4.1,25.0,326.0,127.17,73.6
2016,8,29,8,15,632.5,96.0,4.2,25.0,379.0,178.39,111.94
2016,8,29,8,30,668.0,102.0,4.3,25.0,432.0,233.79,157.81
2016,8,29,8,45,336.0,137.5,4.4,25.5,304.0,212.17,154.7
2016,8,29,9,0,4.0,173.0,4.5,26.0,176.0,159.42,121.29
2016,8,29,9,15,34.5,233.5,4.55,26.0,257.0,223.19,170.34
2016,8,29,9,30,65.0,294.0,4.6,26.0,338.0,293.43,223.74
2016,8,29,9,45,42.5,281.0,4.65,26.5,311.0,276.96,210.42
2016,8,29,10,0,20.0,268.0,4.7,27.0,284.0,258.06,195.2
2016,8,29,10,15,17.0,263.0,4.7,27.0,277.0,253.73,191.61
2016,8,29,10,30,14.0,258.0,4.7,27.0,270.0,248.83,187.57
2016,8,29,10,45,84.0,343.5,4.75,27.5,416.5,381.26,287.51
2016,8,29,11,0,154.0,429.0,4.8,28.0,563.0,523.32,390.99
2016,8,29,11,15,93.5,399.5,4.8,28.0,482.0,453.46,338.59
2016,8,29,11,30,33.0,370.0,4.8,28.0,401.0,380.28,283.53
2016,8,29,11,45,106.5,419.5,4.8,28.5,518.0,502.12,373.44
2016,8,29,12,0,180.0,469.0,4.8,29.0,635.0,624.37,460.48
2016,8,29,12,15,108.5,432.5,4.8,29.0,533.0,530.46,391.9
2016,8,29,12,30,37.0,396.0,4.8,29.0,431.0,422.76,312.74
2016,8,29,12,45,182.0,420.0,4.85,29.0,589.0,601.3,445.67
2016,8,29,13,0,327.0,444.0,4.9,29.0,747.0,785.51,576.69
2016,8,29,13,15,289.0,446.0,4.9,29.0,711.5,757.18,555.58
2016,8,29,13,30,251.0,448.0,4.9,29.0,676.0,726.84,534.08
2016,8,29,13,45,555.5,280.5,4.9,29.0,768.5,873.03,645.49
2016,8,29,14,0,860.0,113.0,4.9,29.0,861.0,991.37,727.31
2016,8,29,14,15,853.0,111.5,4.9,28.5,833.5,978.44,720.29
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,962.05,711.88
2016,8,29,14,45,833.5,110.0,4.9,28.0,771.0,938.61,697.34
2016,8,29,15,0,821.0,110.0,4.9,28.0,736.0,912.21,680.85
2016,8,29,15,15,808.5,107.5,4.8,28.0,695.0,887.88,665.16
2016,8,29,15,30,796.0,105.0,4.7,28.0,654.0,853.11,642.3
2016,8,29,15,45,778.5,102.0,4.65,28.0,607.5,811.0,614.61
2016,8,29,16,0,761.0,99.0,4.6,28.0,561.0,767.09,585.46
2016,8,29,16,15,738.0,95.5,4.4,27.5,510.5,716.68,551.94
2016,8,29,16,30,715.0,92.0,4.2,27.0,460.0,665.48,517.44
2016,8,29,16,45,687.0,86.0,4.05,27.0,407.5,609.97,478.26
2016,8,29,17,0,659.0,80.0,3.9,27.0,355.0,552.32,435.33
2016,8,29,17,15,615.5,74.0,3.55,26.5,301.0,485.88,384.61
2016,8,29,17,30,572.0,68.0,3.2,26.0,247.0,422.23,334.39
2016,8,29,17,45,508.5,60.0,2.85,25.5,194.5,349.15,275.05
2016,8,29,18,0,445.0,52.0,2.5,25.0,142.0,281.97,218.49
2016,8,29,18,15,343.0,40.5,2.35,24.5,96.5,201.9,150.92
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,133.75,87.5
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,47.74,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.0,11.5,2.15,22.0,16.0,10.96,0.0
2016,8,30,6,30,140.0,23.0,2.4,22.0,32.0,18.1,4.02
2016,8,30,6,45,247.0,38.0,2.65,22.5,74.0,29.34,18.8
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,40.07,28.65
