Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,15,184.5,76.5,2.95,23.5,110.5,59.88,45.96
2016,8,30,7,30,15.0,100.0,3.0,24.0,105.0,87.52,69.66
2016,8,30,7,45,307.5,94.5,3.05,24.5,215.0,79.75,52.77
2016,8,30,8,0,600.0,89.0,3.1,25.0,325.0,126.86,73.18
2016,8,30,8,15,398.5,149.0,3.15,25.0,315.5,183.49,125.57
2016,8,30,8,30,197.0,209.0,3.2,25.0,306.0,221.06,164.02
2016,8,30,8,45,210.0,233.5,3.25,25.5,347.5,260.58,195.02
2016,8,30,9,0,223.0,258.0,3.3,26.0,389.0,301.81,227.09
2016,8,30,9,15,283.0,271.0,3.35,26.0,451.5,352.14,265.73
2016,8,30,9,30,343.0,284.0,3.4,26.0,514.0,411.84,311.41
2016,8,30,9,45,316.0,312.0,3.5,26.5,535.0,445.16,336.32
2016,8,30,10,0,289.0,340.0,3.6,27.0,556.0,475.38,358.14
2016,8,30,10,15,349.5,338.0,3.65,27.0,611.5,531.15,399.79
2016,8,30,10,30,410.0,336.0,3.7,27.0,667.0,592.92,445.23
2016,8,30,10,45,291.5,382.5,3.75,27.5,622.5,571.65,426.86
2016,8,30,11,0,173.0,429.0,3.8,28.0,578.0,538.35,399.58
2016,8,30,11,15,185.0,440.0,3.8,28.0,603.5,569.7,422.03
2016,8,30,11,30,197.0,451.0,3.8,28.0,629.0,601.53,444.37
2016,8,30,11,45,176.5,459.0,3.85,28.5,620.0,602.22,443.21
2016,8,30,12,0,156.0,467.0,3.9,29.0,611.0,601.06,440.9
2016,8,30,12,15,246.5,453.5,3.9,29.0,682.5,688.14,503.85
2016,8,30,12,30,337.0,440.0,3.9,29.0,754.0,771.72,562.99
2016,8,30,12,45,266.0,454.5,3.95,29.0,701.5,728.02,531.04
2016,8,30,13,0,195.0,469.0,4.0,29.0,649.0,670.84,490.32
2016,8,30,13,15,106.0,384.5,3.95,29.0,482.5,499.86,369.27
2016,8,30,13,30,17.0,300.0,3.9,29.0,316.0,304.22,225.59
2016,8,30,13,45,21.0,315.0,3.9,29.0,333.5,323.84,240.85
2016,8,30,14,0,25.0,330.0,3.9,29.0,351.0,356.31,264.95
2016,8,30,14,15,152.5,359.0,3.8,28.5,484.5,529.01,395.15
2016,8,30,14,30,280.0,388.0,3.7,28.0,618.0,700.43,519.21
2016,8,30,14,45,228.5,377.0,3.65,28.0,559.5,623.38,464.05
2016,8,30,15,0,177.0,366.0,3.6,28.0,501.0,560.53,419.21
2016,8,30,15,15,280.5,323.5,3.45,28.0,523.0,621.36,466.57
2016,8,30,15,30,384.0,281.0,3.3,28.0,545.0,661.79,498.56
2016,8,30,15,45,414.5,250.5,3.2,28.0,517.0,656.65,496.41
2016,8,30,16,0,445.0,220.0,3.1,28.0,489.0,635.48,483.39
2016,8,30,16,15,446.5,197.0,2.85,27.5,446.5,595.14,456.22
2016,8,30,16,30,448.0,174.0,2.6,27.0,404.0,552.88,427.24
2016,8,30,16,45,417.0,157.5,2.4,27.0,352.0,492.9,383.27
2016,8,30,17,0,386.0,141.0,2.2,27.0,300.0,434.39,339.55
2016,8,30,17,15,349.5,125.0,1.95,26.5,253.0,374.89,294.44
2016,8,30,17,30,313.0,109.0,1.7,26.0,206.0,308.72,243.0
2016,8,30,17,45,265.5,90.5,1.45,26.0,160.5,247.53,193.39
2016,8,30,18,0,218.0,72.0,1.2,26.0,115.0,191.19,146.5
2016,8,30,18,15,150.5,51.5,1.15,25.5,76.5,129.34,95.14
2016,8,30,18,30,83.0,31.0,1.1,25.0,38.0,74.46,45.66
2016,8,30,18,45,41.5,15.5,1.05,25.0,19.0,26.37,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,10.01,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,19.0,3.62
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,36.92,24.92
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,52.86,39.33
2016,8,31,7,15,232.5,81.5,2.45,24.0,139.0,63.57,48.99
2016,8,31,7,30,304.0,96.0,2.4,24.0,183.0,69.22,54.02
2016,8,31,7,45,292.0,121.5,2.35,24.5,220.0,104.34,73.09
2016,8,31,8,0,280.0,147.0,2.3,25.0,257.0,144.87,100.49
2016,8,31,8,15,179.0,176.5,2.35,25.5,250.5,176.68,128.86
2016,8,31,8,30,78.0,206.0,2.4,26.0,244.0,195.22,147.19
2016,8,31,8,45,68.5,226.0,2.5,26.5,262.0,216.88,164.04
2016,8,31,9,0,59.0,246.0,2.6,27.0,280.0,237.4,179.63
2016,8,31,9,15,148.0,275.5,2.65,27.5,372.0,302.99,228.05
2016,8,31,9,30,237.0,305.0,2.7,28.0,464.0,381.96,286.3
2016,8,31,9,45,497.5,223.0,2.75,28.5,584.5,462.82,347.02
2016,8,31,10,0,758.0,141.0,2.8,29.0,705.0,571.99,428.53
2016,8,31,10,15,769.5,144.0,2.8,29.0,741.0,623.29,466.16
2016,8,31,10,30,781.0,147.0,2.8,29.0,777.0,673.83,502.61
2016,8,31,10,45,528.5,280.0,2.85,29.0,713.0,652.39,483.09
2016,8,31,11,0,276.0,413.0,2.9,29.0,649.0,605.86,445.06
2016,8,31,11,15,189.5,427.0,2.9,29.0,591.0,561.58,412.45
2016,8,31,11,30,103.0,441.0,2.9,29.0,533.0,508.15,372.72
2016,8,31,11,45,92.5,443.0,2.9,29.5,527.0,507.48,371.32
2016,8,31,12,0,82.0,445.0,2.9,30.0,521.0,505.76,368.94
2016,8,31,12,15,120.5,458.5,2.9,30.0,570.5,568.31,413.47
2016,8,31,12,30,159.0,472.0,2.9,30.0,620.0,625.53,453.51
2016,8,31,12,45,476.0,322.5,2.95,30.0,761.5,808.48,587.28
2016,8,31,13,0,793.0,173.0,3.0,30.0,903.0,976.52,701.3
2016,8,31,13,15,411.0,265.0,3.0,30.0,643.5,702.84,514.84
2016,8,31,13,30,29.0,357.0,3.0,30.0,384.0,385.41,282.26
2016,8,31,13,45,73.0,392.0,3.0,30.0,456.5,468.34,344.38
2016,8,31,14,0,117.0,427.0,3.0,30.0,529.0,565.19,413.44
2016,8,31,14,15,250.5,390.0,2.95,30.0,598.0,673.69,492.59
2016,8,31,14,30,384.0,353.0,2.9,30.0,667.0,765.08,558.36
2016,8,31,14,45,370.0,341.0,2.85,30.0,633.0,735.01,537.91
2016,8,31,15,0,356.0,329.0,2.8,30.0,599.0,703.68,517.38
2016,8,31,15,15,532.5,239.0,2.7,30.0,616.5,775.44,572.29
2016,8,31,15,30,709.0,149.0,2.6,30.0,634.0,827.52,610.06
2016,8,31,15,45,539.5,193.5,2.55,30.0,547.5,702.49,524.29
2016,8,31,16,0,370.0,238.0,2.5,30.0,461.0,580.2,436.6
2016,8,31,16,15,495.5,181.5,2.35,29.5,451.0,616.64,467.64
2016,8,31,16,30,621.0,125.0,2.2,29.0,441.0,633.74,483.63
2016,8,31,16,45,588.5,117.0,2.05,29.0,388.5,574.04,440.5
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,515.35,397.61
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,442.21,343.36
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,378.02,293.98
2016,8,31,17,45,393.0,77.0,1.3,27.5,178.5,304.94,236.07
2016,8,31,18,0,327.0,64.0,1.1,27.0,128.0,238.59,181.69
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,163.19,119.55
2016,8,31,18,30,137.0,30.0,1.0,26.0,41.0,97.32,57.97
2016,8,31,18,45,68.5,15.0,0.95,26.0,20.5,33.3,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,10.48,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,17.33,1.9
2016,9,1,6,45,202.0,40.5,2.25,23.5,69.0,31.4,20.3
2016,9,1,7,0,297.0,59.0,2.6,24.0,110.0,44.82,32.5
2016,9,1,7,15,369.0,72.5,2.5,24.5,160.0,53.7,40.47
2016,9,1,7,30,441.0,86.0,2.4,25.0,210.0,62.13,47.76
2016,9,1,7,45,492.0,96.0,2.35,25.5,263.5,88.11,55.09
2016,9,1,8,0,543.0,106.0,2.3,26.0,317.0,135.9,82.34
2016,9,1,8,15,580.0,114.0,2.3,26.5,370.0,185.76,118.96
2016,9,1,8,30,617.0,122.0,2.3,27.0,423.0,240.13,162.64
2016,9,1,8,45,646.5,127.0,2.35,28.0,474.5,293.96,206.95
2016,9,1,9,0,676.0,132.0,2.4,29.0,526.0,350.78,253.15
2016,9,1,9,15,697.0,136.5,2.4,29.0,573.0,406.36,298.57
2016,9,1,9,30,718.0,141.0,2.4,29.0,620.0,463.34,343.84
2016,9,1,9,45,736.5,143.5,2.4,29.5,663.0,518.32,385.67
2016,9,1,10,0,755.0,146.0,2.4,30.0,706.0,575.3,427.51
2016,9,1,10,15,766.5,149.0,2.4,30.0,742.0,626.5,464.91
2016,9,1,10,30,778.0,152.0,2.4,30.0,778.0,676.94,500.84
2016,9,1,10,45,523.5,282.5,2.45,30.5,710.5,651.58,477.91
2016,9,1,11,0,269.0,413.0,2.5,31.0,643.0,601.01,436.7
2016,9,1,11,15,538.5,285.5,2.5,31.0,761.0,718.73,524.07
2016,9,1,11,30,808.0,158.0,2.5,31.0,879.0,846.7,612.44
2016,9,1,11,45,807.5,161.5,2.55,31.0,891.0,878.93,632.34
2016,9,1,12,0,807.0,165.0,2.6,31.0,903.0,908.27,651.12
2016,9,1,12,15,808.0,165.0,2.6,31.0,908.0,932.53,666.26
2016,9,1,12,30,809.0,165.0,2.6,31.0,913.0,953.68,679.48
2016,9,1,12,45,807.5,165.5,2.65,31.0,909.0,969.69,689.95
2016,9,1,13,0,806.0,166.0,2.7,31.0,905.0,982.34,698.43
2016,9,1,13,15,641.0,267.0,2.7,31.0,850.0,937.86,669.48
2016,9,1,13,30,476.0,368.0,2.7,31.0,795.0,880.5,627.85
2016,9,1,13,45,629.5,266.0,2.7,31.0,817.0,935.81,669.84
2016,9,1,14,0,783.0,164.0,2.7,31.0,839.0,977.03,697.41
2016,9,1,14,15,774.5,162.0,2.65,31.0,811.0,962.77,688.37
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,945.25,677.86
2016,9,1,14,45,649.0,210.0,2.6,31.0,721.5,881.79,638.03
2016,9,1,15,0,532.0,260.0,2.6,31.0,660.0,808.66,588.72
2016,9,1,15,15,346.5,289.0,2.5,30.5,544.0,644.31,475.53
2016,9,1,15,30,161.0,318.0,2.4,30.0,428.0,489.44,364.28
2016,9,1,15,45,80.5,235.0,2.35,30.0,290.0,310.76,234.44
2016,9,1,16,0,0.0,152.0,2.3,30.0,152.0,144.97,107.68
2016,9,1,16,15,0.0,144.5,2.15,29.5,144.5,138.05,103.18
2016,9,1,16,30,0.0,137.0,2.0,29.0,137.0,131.22,98.45
2016,9,1,16,45,0.0,120.5,1.9,29.0,120.5,115.21,86.25
2016,9,1,17,0,0.0,104.0,1.8,29.0,104.0,99.18,73.92
2016,9,1,17,15,0.0,87.0,1.6,28.5,87.0,82.63,61.09
2016,9,1,17,30,0.0,70.0,1.4,28.0,70.0,66.05,47.98
2016,9,1,17,45,0.0,54.0,1.25,27.5,54.0,50.46,35.39
2016,9,1,18,0,0.0,38.0,1.1,27.0,38.0,35.3,22.92
2016,9,1,18,15,0.0,24.0,1.05,26.5,24.0,22.27,12.02
2016,9,1,18,30,0.0,10.0,1.0,26.0,10.0,9.26,0.33
2016,9,1,18,45,0.0,5.0,1.0,26.0,5.0,4.77,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.72,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,11.12,0.0
2016,9,2,6,45,4.0,35.0,2.1,22.5,36.0,31.77,20.65
2016,9,2,7,0,8.0,58.0,2.3,23.0,60.0,51.47,38.27
2016,9,2,7,15,29.5,81.5,2.3,23.5,90.0,69.04,53.74
2016,9,2,7,30,51.0,105.0,2.3,24.0,120.0,87.46,69.56
2016,9,2,7,45,47.5,127.0,2.3,24.5,143.0,107.84,81.52
2016,9,2,8,0,44.0,149.0,2.3,25.0,166.0,130.77,98.83
2016,9,2,8,15,25.0,154.5,2.2,25.0,165.0,138.32,105.19
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,145.68,111.43
2016,9,2,8,45,275.0,167.0,2.05,25.5,327.5,223.07,164.24
2016,9,2,9,0,544.0,174.0,2.0,26.0,491.0,340.73,250.53
2016,9,2,9,15,502.0,208.5,1.9,26.5,520.0,388.8,289.03
2016,9,2,9,30,460.0,243.0,1.8,27.0,549.0,431.74,322.01
2016,9,2,9,45,246.0,269.0,1.7,27.5,434.0,372.23,278.69
2016,9,2,10,0,32.0,295.0,1.6,28.0,319.0,288.52,214.94
2016,9,2,10,15,37.0,317.5,1.5,28.0,346.5,315.88,234.94
2016,9,2,10,30,42.0,340.0,1.4,28.0,374.0,343.99,254.79
2016,9,2,10,45,150.5,377.0,1.35,28.5,505.0,463.69,341.17
2016,9,2,11,0,259.0,414.0,1.3,29.0,636.0,594.77,431.35
2016,9,2,11,15,225.5,431.0,1.3,29.0,627.5,595.35,429.72
2016,9,2,11,30,192.0,448.0,1.3,29.0,619.0,595.79,428.92
2016,9,2,11,45,433.5,350.0,1.3,29.5,743.5,735.2,527.2
2016,9,2,12,0,675.0,252.0,1.3,30.0,868.0,878.17,622.52
2016,9,2,12,15,676.5,252.5,1.35,30.0,873.0,901.45,636.27
2016,9,2,12,30,678.0,253.0,1.4,30.0,878.0,922.08,649.71
2016,9,2,12,45,570.0,318.0,1.45,30.0,842.0,896.26,630.84
2016,9,2,13,0,462.0,383.0,1.5,30.0,806.0,866.87,609.92
2016,9,2,13,15,310.0,417.5,1.5,30.0,700.0,750.17,532.0
2016,9,2,13,30,158.0,452.0,1.5,30.0,594.0,627.48,448.1
2016,9,2,13,45,207.5,435.5,1.55,30.0,617.0,663.24,475.35
2016,9,2,14,0,257.0,419.0,1.6,30.0,640.0,710.68,508.7
2016,9,2,14,15,456.0,322.0,1.65,30.0,698.0,817.9,585.83
2016,9,2,14,30,655.0,225.0,1.7,30.0,756.0,911.71,651.85
2016,9,2,14,45,671.0,204.0,1.8,30.0,726.5,896.39,643.29
2016,9,2,15,0,687.0,183.0,1.9,30.0,697.0,877.1,633.31
2016,9,2,15,15,670.5,178.0,1.95,29.5,656.0,841.4,613.31
2016,9,2,15,30,654.0,173.0,2.0,29.0,615.0,803.68,591.79
2016,9,2,15,45,330.5,179.5,2.05,29.0,403.0,504.4,381.82
2016,9,2,16,0,7.0,186.0,2.1,29.0,191.0,185.65,139.1
2016,9,2,16,15,287.0,163.5,2.05,28.5,308.0,415.85,322.52
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,608.91,467.47
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.5,543.98,419.52
2016,9,2,17,0,500.0,121.0,1.9,28.0,322.0,485.7,376.94
2016,9,2,17,15,451.0,109.5,1.75,27.5,269.0,418.04,326.26
2016,9,2,17,30,402.0,98.0,1.6,27.0,216.0,354.32,276.9
2016,9,2,17,45,332.0,83.0,1.5,27.0,166.0,280.27,217.52
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,213.55,162.44
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,134.39,97.36
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,68.66,33.89
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,24.96,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.53,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,16.71,0.0
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,31.06,19.99
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,45.7,33.35
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,55.32,42.01
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,64.46,49.95
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,89.52,56.77
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,136.73,83.57
2016,9,3,8,15,382.5,155.0,2.25,26.0,314.5,186.64,128.06
2016,9,3,8,30,236.0,202.0,2.2,26.0,317.0,221.76,162.26
2016,9,3,8,45,138.0,217.0,2.15,26.5,286.5,227.31,170.14
2016,9,3,9,0,40.0,232.0,2.1,27.0,256.0,219.55,166.08
2016,9,3,9,15,136.0,267.5,2.0,27.5,356.5,292.1,219.58
2016,9,3,9,30,232.0,303.0,1.9,28.0,457.0,378.8,282.92
2016,9,3,9,45,493.0,224.0,1.85,28.5,579.5,462.67,344.95
2016,9,3,10,0,754.0,145.0,1.8,29.0,702.0,574.72,426.94
2016,9,3,10,15,765.5,148.0,1.8,29.0,738.0,625.86,463.62
2016,9,3,10,30,777.0,151.0,1.8,29.0,774.0,676.24,499.19
2016,9,3,10,45,788.0,151.5,1.8,29.5,803.0,722.86,530.36
2016,9,3,11,0,799.0,152.0,1.8,30.0,832.0,768.13,559.05
2016,9,3,11,15,550.5,289.0,1.8,30.0,763.0,732.75,530.11
2016,9,3,11,30,302.0,426.0,1.8,30.0,694.0,673.14,483.85
2016,9,3,11,45,523.0,316.0,1.85,30.0,789.0,781.77,562.86
2016,9,3,12,0,744.0,206.0,1.9,30.0,884.0,895.98,640.75
2016,9,3,12,15,499.5,332.0,1.95,30.0,788.0,813.46,581.71
2016,9,3,12,30,255.0,458.0,2.0,30.0,692.0,713.34,509.57
2016,9,3,12,45,236.0,459.0,2.05,30.5,675.5,695.58,497.66
2016,9,3,13,0,217.0,460.0,2.1,31.0,659.0,684.94,489.66
2016,9,3,13,15,320.0,418.0,2.15,31.0,706.0,761.03,543.83
2016,9,3,13,30,423.0,376.0,2.2,31.0,753.0,835.9,595.73
2016,9,3,13,45,574.5,287.5,2.25,31.0,786.5,900.08,642.39
2016,9,3,14,0,726.0,199.0,2.3,31.0,820.0,962.99,685.42
2016,9,3,14,15,716.5,196.0,2.35,31.0,792.0,947.18,676.11
2016,9,3,14,30,707.0,193.0,2.4,31.0,764.0,928.3,665.64
2016,9,3,14,45,700.5,186.0,2.5,31.0,730.0,905.04,652.79
2016,9,3,15,0,694.0,179.0,2.6,31.0,696.0,878.89,638.0
2016,9,3,15,15,677.5,174.0,2.65,30.5,655.0,842.96,617.53
2016,9,3,15,30,661.0,169.0,2.7,30.0,614.0,805.0,595.44
2016,9,3,15,45,644.5,161.0,2.8,30.0,568.5,761.96,568.64
2016,9,3,16,0,628.0,153.0,2.9,30.0,523.0,717.42,540.36
2016,9,3,16,15,600.0,146.0,2.9,29.5,473.0,663.6,504.89
2016,9,3,16,30,572.0,139.0,2.9,29.0,423.0,609.74,468.35
2016,9,3,16,45,532.5,130.5,2.9,29.0,370.5,542.01,419.74
2016,9,3,17,0,493.0,122.0,2.9,29.0,318.0,481.57,375.11
2016,9,3,17,15,443.0,110.0,2.7,28.5,265.0,413.14,323.33
2016,9,3,17,30,393.0,98.0,2.5,28.0,212.0,348.75,273.01
2016,9,3,17,45,318.0,83.0,2.35,27.5,162.0,272.82,212.12
2016,9,3,18,0,243.0,68.0,2.2,27.0,112.0,197.48,150.37
2016,9,3,18,15,160.0,46.0,2.2,26.5,71.0,126.69,91.41
2016,9,3,18,30,77.0,24.0,2.2,26.0,30.0,60.3,25.25
2016,9,3,18,45,38.5,12.0,2.2,26.0,15.0,21.88,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,11.0,9.05,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,22.0,15.9,0.0
2016,9,4,6,45,135.0,41.5,1.3,23.5,61.0,33.63,21.94
2016,9,4,7,0,218.0,64.0,1.5,24.0,100.0,50.74,37.43
2016,9,4,7,15,287.0,81.5,1.75,24.5,149.0,60.75,46.43
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,71.99,56.13
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.5,97.6,64.57
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,143.26,91.42
2016,9,4,8,15,503.0,135.5,2.65,26.5,355.5,191.22,126.56
2016,9,4,8,30,542.0,146.0,2.8,27.0,408.0,243.85,168.43
2016,9,4,8,45,572.0,153.5,2.95,27.5,458.5,295.83,211.22
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,351.45,256.7
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.0,405.28,300.62
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,460.87,344.86
2016,9,4,9,45,512.5,243.0,3.1,28.5,596.5,490.11,367.08
2016,9,4,10,0,378.0,312.0,3.1,29.0,590.0,504.53,376.5
2016,9,4,10,15,544.5,251.0,3.1,29.0,674.0,579.49,433.2
2016,9,4,10,30,711.0,190.0,3.1,29.0,758.0,668.01,498.71
2016,9,4,10,45,722.5,191.5,3.1,29.5,787.5,713.91,529.9
2016,9,4,11,0,734.0,193.0,3.1,30.0,817.0,758.71,559.83
2016,9,4,11,15,741.0,195.0,3.1,30.0,838.5,799.01,587.17
2016,9,4,11,30,748.0,197.0,3.1,30.0,860.0,837.4,612.09
2016,9,4,11,45,577.5,294.5,3.1,30.5,811.0,809.3,588.05
2016,9,4,12,0,407.0,392.0,3.1,31.0,762.0,770.19,555.88
2016,9,4,12,15,390.0,403.0,3.1,31.0,759.0,774.48,558.61
2016,9,4,12,30,373.0,414.0,3.1,31.0,756.0,782.25,563.25
2016,9,4,12,45,580.0,296.0,3.1,31.0,825.5,885.33,637.89
2016,9,4,13,0,787.0,178.0,3.1,31.0,895.0,976.03,698.64
2016,9,4,13,15,565.5,296.5,3.15,31.0,808.0,890.8,640.64
2016,9,4,13,30,344.0,415.0,3.2,31.0,721.0,787.79,566.96
2016,9,4,13,45,342.5,404.0,3.25,31.0,702.5,778.52,562.38
2016,9,4,14,0,341.0,393.0,3.3,31.0,684.0,767.44,555.99
2016,9,4,14,15,235.0,392.5,3.3,31.0,590.5,648.67,473.59
2016,9,4,14,30,129.0,392.0,3.3,31.0,497.0,544.16,399.1
2016,9,4,14,45,421.5,280.0,3.35,31.0,597.5,731.63,539.84
2016,9,4,15,0,714.0,168.0,3.4,31.0,698.0,885.12,648.81
2016,9,4,15,15,697.5,164.0,3.4,30.5,656.5,849.77,626.74
2016,9,4,15,30,681.0,160.0,3.4,30.0,615.0,812.32,604.42
2016,9,4,15,45,663.5,152.5,3.4,30.0,569.0,768.29,576.08
2016,9,4,16,0,646.0,145.0,3.4,30.0,523.0,722.77,546.4
2016,9,4,16,15,617.5,138.5,3.3,29.5,472.5,668.46,510.39
2016,9,4,16,30,589.0,132.0,3.2,29.0,422.0,614.11,472.97
2016,9,4,16,45,554.0,122.5,3.1,29.0,369.5,552.23,428.17
2016,9,4,17,0,519.0,113.0,3.0,29.0,317.0,487.46,380.18
2016,9,4,17,15,467.5,102.0,2.75,28.5,264.0,418.0,327.42
2016,9,4,17,30,416.0,91.0,2.5,28.0,211.0,352.73,276.19
2016,9,4,17,45,345.0,76.5,2.25,27.5,161.0,278.21,216.13
2016,9,4,18,0,274.0,62.0,2.0,27.0,111.0,211.16,160.47
2016,9,4,18,15,179.0,42.5,2.0,26.5,70.0,136.75,98.33
2016,9,4,18,30,84.0,23.0,2.0,26.0,29.0,60.79,19.9
2016,9,4,18,45,42.0,11.5,2.0,26.0,14.5,22.27,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,9.53,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,15.82,0.0
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,26.12,15.79
2016,9,5,7,0,389.0,46.0,2.8,23.0,111.0,35.27,24.44
2016,9,5,7,15,467.5,55.0,3.0,23.5,162.5,40.32,29.13
2016,9,5,7,30,546.0,64.0,3.2,24.0,214.0,45.13,33.36
2016,9,5,7,45,603.0,68.5,3.4,24.5,269.5,70.58,38.36
2016,9,5,8,0,660.0,73.0,3.6,25.0,325.0,121.27,66.25
2016,9,5,8,15,486.5,130.5,3.65,25.5,332.5,184.74,122.9
2016,9,5,8,30,313.0,188.0,3.7,26.0,340.0,228.81,165.72
2016,9,5,8,45,235.5,223.0,3.8,26.5,344.5,257.92,192.01
2016,9,5,9,0,158.0,258.0,3.9,27.0,349.0,280.19,211.39
2016,9,5,9,15,211.0,277.0,3.9,27.5,409.5,331.32,249.85
2016,9,5,9,30,264.0,296.0,3.9,28.0,470.0,387.23,291.68
2016,9,5,9,45,235.0,322.5,3.95,28.5,485.0,414.74,311.86
2016,9,5,10,0,206.0,349.0,4.0,29.0,500.0,437.74,328.05
2016,9,5,10,15,126.0,346.0,4.0,29.0,440.0,399.18,298.9
2016,9,5,10,30,46.0,343.0,4.0,29.0,380.0,350.09,261.29
2016,9,5,10,45,148.5,377.5,4.0,29.5,503.0,463.77,345.54
2016,9,5,11,0,251.0,412.0,4.0,30.0,626.0,588.31,434.65
2016,9,5,11,15,348.0,388.0,4.0,30.0,691.5,659.22,485.96
2016,9,5,11,30,445.0,364.0,4.0,30.0,757.0,740.2,543.66
2016,9,5,11,45,661.5,239.5,4.05,30.0,834.0,831.54,611.98
2016,9,5,12,0,878.0,115.0,4.1,30.0,911.0,918.31,670.33
2016,9,5,12,15,626.5,263.5,4.1,30.0,832.5,866.52,633.66
2016,9,5,12,30,375.0,412.0,4.1,30.0,754.0,782.54,569.57
2016,9,5,12,45,407.0,396.0,4.15,30.5,766.5,808.27,587.66
2016,9,5,13,0,439.0,380.0,4.2,31.0,779.0,842.09,610.24
2016,9,5,13,15,649.0,250.5,4.2,30.5,830.5,929.65,676.98
2016,9,5,13,30,859.0,121.0,4.2,30.0,882.0,995.49,721.75
2016,9,5,13,45,642.5,236.0,4.2,30.0,798.0,918.01,670.81
2016,9,5,14,0,426.0,351.0,4.2,30.0,714.0,819.06,598.72
2016,9,5,14,15,219.5,299.0,4.15,30.0,486.0,545.29,406.31
2016,9,5,14,30,13.0,247.0,4.1,30.0,258.0,250.1,185.83
2016,9,5,14,45,14.0,246.5,4.1,30.0,257.5,251.03,187.5
2016,9,5,15,0,15.0,246.0,4.1,30.0,257.0,252.02,188.66
2016,9,5,15,15,12.5,228.5,4.05,29.5,237.5,232.39,174.57
2016,9,5,15,30,10.0,211.0,4.0,29.0,218.0,212.82,160.42
2016,9,5,15,45,24.5,221.5,3.95,29.0,236.5,237.14,180.01
2016,9,5,16,0,39.0,232.0,3.9,29.0,255.0,273.34,208.51
2016,9,5,16,15,111.0,220.5,3.75,28.5,276.5,330.24,254.93
2016,9,5,16,30,183.0,209.0,3.6,28.0,298.0,369.15,287.26
2016,9,5,16,45,178.0,183.0,3.5,28.0,261.0,329.87,257.79
2016,9,5,17,0,173.0,157.0,3.4,28.0,224.0,290.35,227.78
2016,9,5,17,15,341.0,114.5,3.15,27.5,220.0,355.24,280.62
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,385.15,303.62
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,307.05,239.26
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,234.59,178.24
2016,9,5,18,15,234.5,37.5,2.5,26.5,71.5,151.48,108.38
2016,9,5,18,30,113.0,23.0,2.5,26.0,30.0,74.96,16.2
2016,9,5,18,45,56.5,11.5,2.55,26.0,15.0,26.06,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,21.13,0.0
2016,9,6,6,45,154.5,38.5,2.65,23.5,64.0,31.37,19.89
2016,9,6,7,0,309.0,53.0,2.8,24.0,104.0,40.36,28.61
2016,9,6,7,15,390.5,64.5,2.95,24.5,154.5,47.9,35.45
2016,9,6,7,30,472.0,76.0,3.1,25.0,205.0,55.28,41.89
2016,9,6,7,45,461.5,96.0,3.3,25.5,246.0,87.74,55.39
2016,9,6,8,0,451.0,116.0,3.5,26.0,287.0,135.31,85.71
2016,9,6,8,15,321.5,160.0,3.65,26.5,291.5,184.64,129.14
2016,9,6,8,30,192.0,204.0,3.8,27.0,296.0,217.03,160.15
2016,9,6,8,45,473.5,150.5,3.95,27.5,413.0,265.28,191.11
2016,9,6,9,0,755.0,97.0,4.1,28.0,530.0,352.71,256.42
2016,9,6,9,15,773.5,100.0,4.1,28.0,577.0,409.99,304.54
2016,9,6,9,30,792.0,103.0,4.1,28.0,624.0,468.16,352.16
2016,9,6,9,45,503.0,225.0,4.15,28.5,564.0,470.14,354.57
2016,9,6,10,0,214.0,347.0,4.2,29.0,504.0,440.97,330.59
2016,9,6,10,15,533.0,226.5,4.2,29.0,643.5,550.87,415.95
2016,9,6,10,30,852.0,106.0,4.2,29.0,783.0,685.37,517.76
2016,9,6,10,45,860.5,106.0,4.2,29.5,812.0,731.89,548.67
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,776.54,577.52
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.5,816.84,604.23
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,854.57,629.04
2016,9,6,11,45,880.5,109.0,4.25,30.0,894.5,887.79,650.93
2016,9,6,12,0,883.0,110.0,4.3,30.0,907.0,917.99,670.79
2016,9,6,12,15,883.5,110.0,4.3,30.0,911.5,942.16,686.43
2016,9,6,12,30,884.0,110.0,4.3,30.0,916.0,962.95,699.92
2016,9,6,12,45,459.0,242.5,4.3,30.5,661.5,711.5,526.09
2016,9,6,13,0,34.0,375.0,4.3,31.0,407.0,406.12,297.55
2016,9,6,13,15,83.0,408.5,4.3,31.0,483.0,492.29,361.86
2016,9,6,13,30,132.0,442.0,4.3,31.0,559.0,592.37,433.4
2016,9,6,13,45,220.0,420.5,4.35,31.0,609.5,661.01,484.19
2016,9,6,14,0,308.0,399.0,4.4,31.0,660.0,741.35,542.27
2016,9,6,14,15,252.5,394.0,4.4,30.5,603.5,681.71,501.12
2016,9,6,14,30,197.0,389.0,4.4,30.0,547.0,608.2,450.39
2016,9,6,14,45,461.0,273.0,4.4,30.0,618.5,761.97,567.35
2016,9,6,15,0,725.0,157.0,4.4,30.0,690.0,881.96,654.27
2016,9,6,15,15,708.5,153.0,4.35,30.0,648.5,846.21,630.4
2016,9,6,15,30,692.0,149.0,4.3,30.0,607.0,808.37,605.97
2016,9,6,15,45,673.5,142.5,4.3,30.0,560.5,764.13,577.08
2016,9,6,16,0,655.0,136.0,4.3,30.0,514.0,718.48,546.88
2016,9,6,16,15,626.0,130.0,4.15,29.5,463.5,663.98,510.5
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,609.51,472.42
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,545.3,425.18
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,478.57,375.02
2016,9,6,17,15,458.0,99.0,3.4,28.5,254.0,407.3,320.26
2016,9,6,17,30,401.0,89.0,3.1,28.0,201.0,340.86,267.55
2016,9,6,17,45,313.5,76.0,2.8,27.5,151.0,261.06,202.84
2016,9,6,18,0,226.0,63.0,2.5,27.0,101.0,183.43,138.8
2016,9,6,18,15,129.5,42.0,2.5,26.5,62.0,110.48,77.7
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,36.91,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,14.39,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,9.5,2.7,24.0,11.0,9.05,0.0
2016,9,7,6,30,59.0,19.0,2.8,24.0,22.0,15.86,0.0
2016,9,7,6,45,164.5,38.0,2.95,24.5,61.0,29.61,18.28
2016,9,7,7,0,270.0,57.0,3.1,25.0,100.0,43.55,31.13
2016,9,7,7,15,353.0,69.5,3.25,25.0,150.0,51.74,38.63
2016,9,7,7,30,436.0,82.0,3.4,25.0,200.0,59.55,45.54
2016,9,7,7,45,492.5,91.0,3.6,25.5,254.0,85.58,52.89
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,132.95,79.87
2016,9,7,8,15,446.0,140.5,3.9,26.5,326.5,186.59,125.6
2016,9,7,8,30,343.0,181.0,4.0,27.0,345.0,230.6,165.57
2016,9,7,8,45,518.0,151.5,4.1,27.5,431.5,279.42,200.9
2016,9,7,9,0,693.0,122.0,4.2,28.0,518.0,350.42,255.71
2016,9,7,9,15,714.0,126.0,4.2,28.0,565.5,406.61,302.55
2016,9,7,9,30,735.0,130.0,4.2,28.0,613.0,464.12,349.28
2016,9,7,9,45,753.0,132.0,4.25,28.5,655.5,521.09,393.69
2016,9,7,10,0,771.0,134.0,4.3,29.0,698.0,576.11,435.39
2016,9,7,10,15,782.5,137.0,4.3,29.0,733.5,628.03,474.46
2016,9,7,10,30,794.0,140.0,4.3,29.0,769.0,679.1,511.98
2016,9,7,10,45,437.0,269.5,4.3,29.5,618.0,579.56,434.48
2016,9,7,11,0,80.0,399.0,4.3,30.0,467.0,438.51,324.32
2016,9,7,11,15,220.0,400.0,4.25,30.0,592.5,563.58,417.45
2016,9,7,11,30,360.0,401.0,4.2,30.0,718.0,700.2,515.16
2016,9,7,11,45,400.5,388.5,4.2,30.5,745.5,740.17,541.91
2016,9,7,12,0,441.0,376.0,4.2,31.0,773.0,787.13,573.44
2016,9,7,12,15,341.0,415.0,4.15,31.0,723.5,741.95,539.7
2016,9,7,12,30,241.0,454.0,4.1,31.0,674.0,688.67,500.53
2016,9,7,12,45,549.0,291.5,4.1,31.0,787.5,850.02,620.15
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,985.79,711.97
2016,9,7,13,15,854.0,128.5,4.05,31.0,888.5,991.79,714.93
2016,9,7,13,30,851.0,128.0,4.0,31.0,876.0,994.17,716.61
2016,9,7,13,45,843.5,128.0,4.0,31.0,855.0,988.96,713.84
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,980.21,708.95
2016,9,7,14,15,828.5,126.5,3.95,31.0,805.5,966.4,700.62
2016,9,7,14,30,821.0,125.0,3.9,31.0,777.0,957.95,695.96
2016,9,7,14,45,497.0,237.5,3.85,31.0,627.0,757.71,559.99
2016,9,7,15,0,173.0,350.0,3.8,31.0,477.0,541.08,401.07
2016,9,7,15,15,459.5,238.0,3.7,31.0,547.0,704.93,526.63
2016,9,7,15,30,746.0,126.0,3.6,31.0,617.0,825.08,613.11
2016,9,7,15,45,723.0,123.0,3.55,31.0,569.5,783.34,585.21
2016,9,7,16,0,700.0,120.0,3.5,31.0,522.0,736.3,554.45
2016,9,7,16,15,672.0,115.0,3.3,30.5,470.5,682.09,518.71
2016,9,7,16,30,644.0,110.0,3.1,30.0,419.0,627.73,482.02
2016,9,7,16,45,599.0,105.0,2.9,30.0,365.0,561.67,433.85
2016,9,7,17,0,554.0,100.0,2.7,30.0,311.0,497.71,386.09
2016,9,7,17,15,498.0,91.0,2.45,29.5,257.0,425.26,331.21
2016,9,7,17,30,442.0,82.0,2.2,29.0,203.0,354.34,275.74
2016,9,7,17,45,356.0,70.0,1.95,28.5,152.5,274.38,211.43
2016,9,7,18,0,270.0,58.0,1.7,28.0,102.0,203.74,152.97
2016,9,7,18,15,160.5,39.0,1.7,27.5,62.5,125.55,87.39
2016,9,7,18,30,51.0,20.0,1.7,27.0,23.0,44.85,0.0
2016,9,7,18,45,25.5,10.0,1.7,27.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,8.1,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,15.45,0.0
2016,9,8,6,45,110.0,40.5,3.4,23.5,57.0,32.78,20.81
2016,9,8,7,0,205.0,64.0,3.7,24.0,96.0,50.65,37.22
2016,9,8,7,15,288.5,80.0,3.75,24.5,146.0,59.9,45.65
2016,9,8,7,30,372.0,96.0,3.8,25.0,196.0,70.1,54.53
2016,9,8,7,45,453.5,101.5,3.85,25.5,252.0,91.97,58.96
2016,9,8,8,0,535.0,107.0,3.9,26.0,308.0,137.9,84.4
2016,9,8,8,15,576.5,114.5,3.9,26.5,362.5,187.8,121.2
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,242.8,165.6
2016,9,8,8,45,665.5,121.0,3.9,27.5,471.5,296.91,210.52
2016,9,8,9,0,713.0,120.0,3.9,28.0,526.0,356.12,259.49
2016,9,8,9,15,734.5,124.0,3.9,28.0,574.5,413.7,307.4
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,474.91,356.78
2016,9,8,9,45,781.5,126.5,3.9,28.5,667.5,531.43,400.75
2016,9,8,10,0,807.0,125.0,3.9,29.0,712.0,589.02,444.16
2016,9,8,10,15,818.0,127.5,3.9,29.0,748.5,641.92,483.76
2016,9,8,10,30,829.0,130.0,3.9,29.0,785.0,693.81,521.66
2016,9,8,10,45,842.0,128.5,3.95,29.5,815.5,740.12,553.68
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,786.21,583.53
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.0,826.95,610.4
2016,9,8,11,30,865.0,130.0,4.0,30.0,888.0,865.2,635.42
2016,9,8,11,45,867.5,131.0,4.0,30.5,900.5,898.11,655.43
2016,9,8,12,0,870.0,132.0,4.0,31.0,913.0,928.03,673.35
2016,9,8,12,15,870.5,132.5,4.0,31.0,917.5,952.47,688.99
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,973.59,702.54
2016,9,8,12,45,869.0,133.0,4.05,31.5,917.0,988.35,710.91
2016,9,8,13,0,867.0,133.0,4.1,32.0,912.0,999.53,717.08
2016,9,8,13,15,863.5,132.5,4.1,32.0,899.0,1005.09,720.94
2016,9,8,13,30,860.0,132.0,4.1,32.0,886.0,1006.98,722.61
2016,9,8,13,45,852.5,132.0,4.1,32.0,864.0,1001.74,719.84
2016,9,8,14,0,845.0,132.0,4.1,32.0,842.0,992.91,714.95
2016,9,8,14,15,837.0,130.0,4.05,32.0,812.5,986.93,711.78
2016,9,8,14,30,829.0,128.0,4.0,32.0,783.0,968.47,700.6
2016,9,8,14,45,816.0,126.5,4.0,32.0,746.5,942.43,684.9
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,913.41,667.29
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,877.65,646.2
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,839.48,623.31
2016,9,8,15,45,748.0,116.5,3.85,31.0,575.5,792.42,592.84
2016,9,8,16,0,724.0,114.0,3.8,31.0,527.0,748.03,563.93
2016,9,8,16,15,696.0,109.5,3.6,30.5,475.0,693.48,527.98
2016,9,8,16,30,668.0,105.0,3.4,30.0,423.0,638.73,491.24
2016,9,8,16,45,625.0,99.5,3.2,29.5,368.0,572.5,443.9
2016,9,8,17,0,582.0,94.0,3.0,29.0,313.0,508.21,396.51
2016,9,8,17,15,525.0,86.0,2.7,28.5,258.0,435.05,340.6
2016,9,8,17,30,468.0,78.0,2.4,28.0,203.0,366.13,286.07
2016,9,8,17,45,378.0,66.5,2.15,27.5,152.0,280.39,216.87
2016,9,8,18,0,288.0,55.0,1.9,27.0,101.0,207.59,156.22
2016,9,8,18,15,169.5,37.0,1.85,26.5,61.0,126.49,87.3
2016,9,8,18,30,51.0,19.0,1.8,26.0,21.0,43.17,0.0
2016,9,8,18,45,25.5,9.5,1.8,25.5,10.5,9.05,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,22.5,7.5,7.15,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,13.81,0.0
2016,9,9,6,45,83.0,40.5,3.3,23.5,53.0,33.82,21.52
2016,9,9,7,0,158.0,66.0,3.6,24.0,91.0,51.99,38.31
2016,9,9,7,15,237.5,85.0,3.7,24.5,140.0,66.0,50.82
2016,9,9,7,30,317.0,104.0,3.8,25.0,189.0,79.5,62.53
2016,9,9,7,45,396.0,112.5,3.95,25.5,243.5,98.38,65.46
2016,9,9,8,0,475.0,121.0,4.1,26.0,298.0,142.41,90.46
2016,9,9,8,15,518.5,129.5,4.1,26.5,351.5,190.35,125.65
2016,9,9,8,30,562.0,138.0,4.1,27.0,405.0,243.43,168.1
2016,9,9,8,45,611.5,138.0,4.1,27.5,459.0,296.41,211.62
2016,9,9,9,0,661.0,138.0,4.1,28.0,513.0,354.01,258.89
2016,9,9,9,15,684.0,142.5,4.1,28.0,560.5,409.74,305.05
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,467.1,351.37
2016,9,9,9,45,736.5,144.5,4.1,28.5,653.0,522.82,394.65
