Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,45,812.5,104.0,2.0,31.5,646.0,529.91,391.34
2016,9,19,10,0,827.0,107.0,1.9,32.0,688.0,586.53,432.07
2016,9,19,10,15,837.5,109.0,1.85,32.5,723.0,638.79,468.5
2016,9,19,10,30,848.0,111.0,1.8,33.0,758.0,689.5,502.62
2016,9,19,10,45,856.5,112.0,1.8,33.5,786.5,736.33,532.53
2016,9,19,11,0,865.0,113.0,1.8,34.0,815.0,781.26,559.77
2016,9,19,11,15,870.0,114.0,1.9,34.0,835.0,821.23,585.47
2016,9,19,11,30,875.0,115.0,2.0,34.0,855.0,858.61,609.44
2016,9,19,11,45,880.0,114.0,2.1,34.0,867.5,891.21,630.35
2016,9,19,12,0,885.0,113.0,2.2,34.0,880.0,920.84,649.42
2016,9,19,12,15,885.5,113.0,2.25,34.0,883.0,944.18,664.12
2016,9,19,12,30,886.0,113.0,2.3,34.0,886.0,964.06,676.8
2016,9,19,12,45,885.5,112.5,2.4,34.5,880.5,978.92,685.54
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,990.14,692.14
2016,9,19,13,15,881.5,111.5,2.55,35.0,860.5,994.7,695.72
2016,9,19,13,30,878.0,111.0,2.6,35.0,846.0,995.5,697.17
2016,9,19,13,45,872.0,109.5,2.7,35.0,823.5,989.01,694.69
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,978.84,690.05
2016,9,19,14,15,858.0,106.5,2.85,35.0,771.0,963.11,681.6
2016,9,19,14,30,850.0,105.0,2.9,35.0,741.0,943.94,671.08
2016,9,19,14,45,838.0,103.0,2.95,35.0,703.5,917.12,655.7
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,895.12,643.46
2016,9,19,15,15,810.5,98.5,3.0,34.5,622.5,858.63,622.64
2016,9,19,15,30,795.0,96.0,3.0,34.0,579.0,819.76,600.06
2016,9,19,15,45,773.5,92.5,3.0,34.0,530.5,772.55,570.33
2016,9,19,16,0,752.0,89.0,3.0,34.0,482.0,723.92,539.22
2016,9,19,16,15,723.0,85.0,2.85,33.5,430.0,667.91,502.78
2016,9,19,16,30,694.0,81.0,2.7,33.0,378.0,614.86,467.66
2016,9,19,16,45,653.5,75.5,2.55,32.5,323.5,549.71,421.63
2016,9,19,17,0,613.0,70.0,2.4,32.0,269.0,486.44,374.9
2016,9,19,17,15,551.0,62.5,2.2,31.0,215.0,410.73,317.44
2016,9,19,17,30,489.0,55.0,2.0,30.0,161.0,340.1,261.35
2016,9,19,17,45,390.0,44.0,1.8,29.5,112.5,253.9,190.86
2016,9,19,18,0,291.0,33.0,1.6,29.0,64.0,178.43,125.27
2016,9,19,18,15,145.5,16.5,1.6,28.5,32.0,81.74,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,10.48,0.0
2016,9,20,6,45,209.0,26.0,1.85,23.5,50.0,20.99,9.2
2016,9,20,7,0,352.0,41.0,2.1,24.0,88.0,32.37,21.47
2016,9,20,7,15,441.0,51.0,2.0,24.5,139.0,38.45,27.21
2016,9,20,7,30,530.0,61.0,1.9,25.0,190.0,44.26,32.41
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.0,71.88,38.76
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,123.53,67.62
2016,9,20,8,15,690.0,77.5,1.7,27.5,356.5,178.65,108.75
2016,9,20,8,30,727.0,83.0,1.6,28.0,411.0,240.95,159.35
2016,9,20,8,45,755.0,86.0,1.5,29.0,463.0,299.01,207.49
2016,9,20,9,0,783.0,89.0,1.4,30.0,515.0,359.59,256.66
2016,9,20,9,15,802.0,92.0,1.45,30.5,562.5,418.63,304.18
2016,9,20,9,30,821.0,95.0,1.5,31.0,610.0,478.5,350.7
2016,9,20,9,45,835.0,98.0,1.55,31.5,652.5,537.32,394.81
2016,9,20,10,0,849.0,101.0,1.6,32.0,695.0,594.09,435.97
2016,9,20,10,15,859.0,102.5,1.65,32.0,730.5,646.26,473.61
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,697.08,509.39
2016,9,20,10,45,876.5,106.0,1.8,32.5,794.0,744.98,540.46
2016,9,20,11,0,884.0,108.0,1.9,33.0,822.0,790.84,569.14
2016,9,20,11,15,888.5,109.0,1.9,33.0,842.5,831.03,594.21
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,868.53,617.39
2016,9,20,11,45,895.5,110.5,1.95,33.5,874.5,900.9,636.38
2016,9,20,12,0,898.0,111.0,2.0,34.0,886.0,930.11,653.33
2016,9,20,12,15,898.5,111.0,2.0,34.0,889.0,953.67,667.58
2016,9,20,12,30,899.0,111.0,2.0,34.0,892.0,973.71,679.74
2016,9,20,12,45,897.5,111.0,2.0,34.5,886.5,988.24,687.19
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,999.05,692.5
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,1003.6,695.56
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,1004.35,696.51
2016,9,20,13,45,883.0,109.0,2.05,35.0,829.0,998.31,694.07
2016,9,20,14,0,877.0,108.0,2.1,35.0,806.0,988.55,689.53
2016,9,20,14,15,869.0,106.0,2.05,35.0,775.5,972.09,679.9
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,952.14,668.27
2016,9,20,14,45,832.5,110.0,2.0,35.0,703.5,926.76,653.88
2016,9,20,15,0,804.0,116.0,2.0,35.0,662.0,890.94,632.9
2016,9,20,15,15,787.0,112.5,2.0,34.5,618.5,852.47,611.41
2016,9,20,15,30,770.0,109.0,2.0,34.0,575.0,811.75,588.14
2016,9,20,15,45,747.5,105.0,2.0,34.0,526.0,763.88,558.57
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,718.46,530.21
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.5,660.88,493.32
2016,9,20,16,30,663.0,91.0,1.8,33.0,372.0,603.47,455.48
2016,9,20,16,45,619.0,84.5,1.7,33.0,317.5,536.13,407.26
2016,9,20,17,0,575.0,78.0,1.6,33.0,263.0,471.02,359.11
2016,9,20,17,15,511.0,69.0,1.45,32.0,209.5,394.27,301.62
2016,9,20,17,30,447.0,60.0,1.3,31.0,156.0,322.78,245.59
2016,9,20,17,45,347.0,47.0,1.15,30.0,108.0,236.27,176.09
2016,9,20,18,0,247.0,34.0,1.0,29.0,60.0,160.66,110.84
2016,9,20,18,15,123.5,17.0,1.0,28.5,30.0,72.32,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,6.67,0.0
2016,9,21,6,45,110.5,29.0,0.8,23.5,42.0,23.85,10.81
2016,9,21,7,0,202.0,51.0,0.9,24.0,77.0,39.52,27.41
2016,9,21,7,15,282.5,68.5,0.95,24.5,126.0,51.84,38.56
2016,9,21,7,30,363.0,86.0,1.0,25.0,175.0,63.56,48.84
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.5,90.14,57.37
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,137.39,84.79
2016,9,21,8,15,263.0,138.5,1.2,27.5,232.0,160.57,111.84
2016,9,21,8,30,27.0,169.0,1.2,28.0,182.0,155.34,116.88
2016,9,21,8,45,29.0,191.0,1.25,28.5,206.0,178.49,134.32
2016,9,21,9,0,31.0,213.0,1.3,29.0,230.0,202.11,151.79
2016,9,21,9,15,114.5,250.0,1.35,29.5,320.0,272.21,203.23
2016,9,21,9,30,198.0,287.0,1.4,30.0,410.0,353.81,262.59
2016,9,21,9,45,478.5,217.0,1.45,30.5,543.0,455.47,337.05
2016,9,21,10,0,759.0,147.0,1.5,31.0,676.0,584.16,429.85
2016,9,21,10,15,394.0,223.5,1.55,31.0,499.5,465.27,344.08
2016,9,21,10,30,29.0,300.0,1.6,31.0,323.0,301.86,221.63
2016,9,21,10,45,102.0,349.5,1.65,31.5,432.0,405.06,297.16
2016,9,21,11,0,175.0,399.0,1.7,32.0,541.0,520.19,377.44
2016,9,21,11,15,135.0,403.5,1.8,32.0,514.5,503.08,364.18
2016,9,21,11,30,95.0,408.0,1.9,32.0,488.0,475.78,344.54
2016,9,21,11,45,486.5,267.5,2.0,32.5,685.0,706.76,512.43
2016,9,21,12,0,878.0,127.0,2.1,33.0,882.0,927.77,657.52
2016,9,21,12,15,879.0,127.5,2.2,33.0,885.5,951.9,671.4
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,972.63,685.12
2016,9,21,12,45,880.5,126.5,2.4,33.5,883.5,987.32,693.79
2016,9,21,13,0,881.0,125.0,2.5,34.0,878.0,998.39,700.33
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.0,1002.36,703.58
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,1002.58,704.7
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.5,997.06,702.41
2016,9,21,14,0,864.0,120.0,2.7,34.0,805.0,987.85,697.98
2016,9,21,14,15,855.5,118.0,2.75,34.0,774.5,971.09,688.92
2016,9,21,14,30,847.0,116.0,2.8,34.0,744.0,959.36,683.2
2016,9,21,14,45,837.0,113.0,2.85,34.0,706.5,933.16,668.25
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,903.84,651.35
2016,9,21,15,15,811.0,107.0,2.9,33.5,625.0,866.21,629.88
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,826.21,606.58
2016,9,21,15,45,775.5,99.5,2.9,33.0,532.0,779.43,577.15
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,731.07,546.21
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,677.35,511.55
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,620.3,473.68
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.5,553.84,426.34
2016,9,21,17,0,616.0,73.0,2.5,31.0,268.0,489.23,378.47
2016,9,21,17,15,553.0,64.5,2.2,30.0,213.0,411.76,319.01
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,339.43,260.98
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,251.99,189.35
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,175.48,120.37
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,64.99,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,8.58,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,47.0,20.45,8.12
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,33.23,22.32
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,42.78,31.13
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,50.57,38.12
2016,9,22,7,45,537.5,78.0,1.3,24.0,238.5,79.91,46.92
2016,9,22,8,0,588.0,88.0,1.2,25.0,292.0,130.83,76.63
2016,9,22,8,15,627.5,95.0,1.3,26.0,346.0,183.62,115.76
2016,9,22,8,30,667.0,102.0,1.4,27.0,400.0,241.07,162.01
2016,9,22,8,45,691.0,109.0,1.5,28.0,451.0,298.35,209.45
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,357.8,257.86
2016,9,22,9,15,736.5,120.5,1.7,29.5,549.0,415.85,304.55
2016,9,22,9,30,758.0,125.0,1.8,30.0,596.0,475.16,350.76
2016,9,22,9,45,771.5,129.5,1.95,30.5,637.5,532.69,394.41
2016,9,22,10,0,785.0,134.0,2.1,31.0,679.0,588.09,435.26
2016,9,22,10,15,796.5,136.5,2.15,31.0,714.0,639.83,472.94
2016,9,22,10,30,808.0,139.0,2.2,31.0,749.0,690.6,509.04
2016,9,22,10,45,814.0,142.0,2.25,31.5,776.5,736.64,540.0
2016,9,22,11,0,820.0,145.0,2.3,32.0,804.0,780.72,567.96
2016,9,22,11,15,825.0,146.5,2.35,32.0,823.5,820.36,593.51
2016,9,22,11,30,830.0,148.0,2.4,32.0,843.0,857.55,617.35
2016,9,22,11,45,822.5,155.0,2.5,32.5,851.5,886.75,635.05
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,912.52,650.56
2016,9,22,12,15,815.5,162.0,2.65,33.0,862.5,935.09,665.01
2016,9,22,12,30,816.0,162.0,2.7,33.0,865.0,954.39,677.49
2016,9,22,12,45,809.5,164.5,2.8,33.0,857.5,966.22,685.76
2016,9,22,13,0,803.0,167.0,2.9,33.0,850.0,974.47,691.95
2016,9,22,13,15,798.5,165.5,2.95,33.0,835.5,976.92,694.24
2016,9,22,13,30,794.0,164.0,3.0,33.0,821.0,975.82,694.46
2016,9,22,13,45,781.0,165.5,3.1,33.5,796.5,966.0,688.24
2016,9,22,14,0,768.0,167.0,3.2,34.0,772.0,952.78,680.02
2016,9,22,14,15,757.0,164.0,3.25,33.5,741.5,939.53,674.32
2016,9,22,14,30,746.0,161.0,3.3,33.0,711.0,917.24,662.79
2016,9,22,14,45,711.5,167.0,3.35,33.0,669.5,880.11,640.16
2016,9,22,15,0,677.0,173.0,3.4,33.0,628.0,841.05,616.14
2016,9,22,15,15,656.5,167.5,3.4,32.5,584.5,800.34,591.73
2016,9,22,15,30,636.0,162.0,3.4,32.0,541.0,757.93,565.79
2016,9,22,15,45,606.0,156.5,3.45,32.0,492.5,706.21,531.68
2016,9,22,16,0,576.0,151.0,3.5,32.0,444.0,649.31,492.96
2016,9,22,16,15,386.5,161.0,3.4,31.5,348.0,495.86,380.82
2016,9,22,16,30,197.0,171.0,3.3,31.0,252.0,335.02,259.13
2016,9,22,16,45,302.0,140.0,3.25,31.0,244.0,372.05,289.81
2016,9,22,17,0,407.0,109.0,3.2,31.0,236.0,397.3,309.5
2016,9,22,17,15,342.0,93.5,2.9,30.0,185.0,322.34,250.86
2016,9,22,17,30,277.0,78.0,2.6,29.0,134.0,253.57,195.44
2016,9,22,17,45,188.0,57.0,2.3,28.5,89.5,166.4,124.24
2016,9,22,18,0,99.0,36.0,2.0,28.0,45.0,97.25,63.7
2016,9,22,18,15,49.5,18.0,1.95,27.5,22.5,34.01,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,17.58,5.64
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,34.8,23.36
2016,9,23,7,15,327.0,59.0,2.85,24.5,124.5,44.54,32.31
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,53.84,40.56
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,78.19,46.13
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,125.33,72.33
2016,9,23,8,15,379.0,135.0,3.45,26.5,274.5,174.97,119.51
2016,9,23,8,30,175.0,188.0,3.5,27.0,266.0,202.82,150.13
2016,9,23,8,45,461.0,141.5,3.6,27.5,381.0,258.79,187.13
2016,9,23,9,0,747.0,95.0,3.7,28.0,496.0,352.85,257.49
2016,9,23,9,15,767.0,98.5,3.75,28.0,542.5,410.62,305.86
2016,9,23,9,30,787.0,102.0,3.8,28.0,589.0,469.38,353.85
2016,9,23,9,45,806.0,102.5,3.85,28.5,631.5,525.46,397.82
2016,9,23,10,0,825.0,103.0,3.9,29.0,674.0,581.75,440.57
2016,9,23,10,15,835.5,105.0,3.9,29.0,708.5,633.61,479.65
2016,9,23,10,30,846.0,107.0,3.9,29.0,743.0,683.98,516.7
2016,9,23,10,45,854.5,107.5,3.95,29.5,771.0,729.97,547.95
2016,9,23,11,0,863.0,108.0,4.0,30.0,799.0,774.02,576.57
2016,9,23,11,15,868.0,109.0,4.0,30.0,818.5,813.61,602.82
2016,9,23,11,30,873.0,110.0,4.0,30.0,838.0,850.59,627.15
2016,9,23,11,45,566.5,265.0,4.0,30.5,740.0,774.08,570.36
2016,9,23,12,0,260.0,420.0,4.0,31.0,642.0,665.89,486.4
2016,9,23,12,15,269.5,419.0,4.05,31.0,650.0,684.63,500.29
2016,9,23,12,30,279.0,418.0,4.1,31.0,658.0,702.54,513.0
2016,9,23,12,45,317.5,405.0,4.15,31.5,676.5,734.74,535.37
2016,9,23,13,0,356.0,392.0,4.2,32.0,695.0,766.23,557.06
2016,9,23,13,15,601.5,258.0,4.2,32.0,758.0,886.19,645.6
2016,9,23,13,30,847.0,124.0,4.2,32.0,821.0,975.07,705.42
2016,9,23,13,45,839.0,123.5,4.25,32.0,798.0,967.55,700.86
2016,9,23,14,0,831.0,123.0,4.3,32.0,775.0,965.24,700.54
2016,9,23,14,15,821.5,121.0,4.3,32.0,744.5,947.65,690.0
2016,9,23,14,30,812.0,119.0,4.3,32.0,714.0,926.73,677.45
2016,9,23,14,45,799.0,116.5,4.35,32.0,676.5,898.79,660.51
2016,9,23,15,0,786.0,114.0,4.4,32.0,639.0,867.99,641.63
2016,9,23,15,15,529.0,186.0,4.35,31.5,529.0,700.23,527.17
2016,9,23,15,30,272.0,258.0,4.3,31.0,419.0,533.66,404.23
2016,9,23,15,45,210.5,239.5,4.3,31.0,358.0,441.63,337.44
2016,9,23,16,0,149.0,221.0,4.3,31.0,297.0,366.61,281.27
2016,9,23,16,15,394.5,155.5,4.15,30.5,324.5,494.89,384.48
2016,9,23,16,30,640.0,90.0,4.0,30.0,352.0,581.7,453.77
2016,9,23,16,45,595.5,83.0,3.85,30.0,298.5,514.66,402.68
2016,9,23,17,0,551.0,76.0,3.7,30.0,245.0,449.98,352.54
2016,9,23,17,15,482.5,66.5,3.4,29.5,192.5,371.73,290.62
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,299.33,231.16
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,210.75,157.71
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,137.26,88.64
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,48.61,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,17.61,5.14
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,34.85,23.35
2016,9,24,7,15,320.0,59.0,3.1,24.0,122.0,44.6,32.41
2016,9,24,7,30,410.0,73.0,3.2,24.0,170.0,53.9,40.77
2016,9,24,7,45,473.0,82.5,3.35,24.5,222.5,81.71,49.86
2016,9,24,8,0,536.0,92.0,3.5,25.0,275.0,129.34,77.8
2016,9,24,8,15,364.5,138.5,3.6,25.5,273.0,175.62,121.14
2016,9,24,8,30,193.0,185.0,3.7,26.0,271.0,204.73,151.68
2016,9,24,8,45,443.5,148.5,3.85,26.5,377.0,259.86,189.25
2016,9,24,9,0,694.0,112.0,4.0,27.0,483.0,347.13,255.22
2016,9,24,9,15,716.0,116.5,4.0,27.5,529.5,404.04,302.2
2016,9,24,9,30,738.0,121.0,4.0,28.0,576.0,462.3,348.92
2016,9,24,9,45,494.0,220.0,4.05,28.5,534.0,467.05,353.3
2016,9,24,10,0,250.0,319.0,4.1,29.0,492.0,443.82,334.13
2016,9,24,10,15,528.0,222.5,4.05,29.0,611.0,549.56,415.86
2016,9,24,10,30,806.0,126.0,4.0,29.0,730.0,676.5,511.44
2016,9,24,10,45,817.0,126.0,4.0,29.5,758.0,722.86,543.29
2016,9,24,11,0,828.0,126.0,4.0,30.0,786.0,767.63,572.31
2016,9,24,11,15,478.5,269.5,4.0,30.0,653.0,661.83,492.74
2016,9,24,11,30,129.0,413.0,4.0,30.0,520.0,517.06,381.51
2016,9,24,11,45,484.5,273.0,4.0,30.0,683.5,710.54,528.32
2016,9,24,12,0,840.0,133.0,4.0,30.0,847.0,898.02,659.17
2016,9,24,12,15,840.5,133.0,4.0,30.0,849.5,920.1,672.43
2016,9,24,12,30,841.0,133.0,4.0,30.0,852.0,938.89,684.72
2016,9,24,12,45,838.5,133.5,4.05,30.5,845.5,951.95,692.21
2016,9,24,13,0,836.0,134.0,4.1,31.0,839.0,961.51,697.54
2016,9,24,13,15,832.0,133.0,4.05,31.0,824.5,973.12,705.22
2016,9,24,13,30,828.0,132.0,4.0,31.0,810.0,972.75,705.18
2016,9,24,13,45,573.5,246.0,4.0,31.0,709.5,852.61,624.64
2016,9,24,14,0,319.0,360.0,4.0,31.0,609.0,710.94,522.04
2016,9,24,14,15,555.0,243.5,4.0,30.5,656.0,824.09,609.67
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,914.49,674.27
2016,9,24,14,45,744.0,140.5,4.0,30.0,659.5,877.9,650.33
2016,9,24,15,0,697.0,154.0,4.0,30.0,616.0,835.75,623.35
2016,9,24,15,15,478.0,206.0,3.95,29.5,513.0,676.85,512.48
2016,9,24,15,30,259.0,258.0,3.9,29.0,410.0,522.35,398.38
2016,9,24,15,45,428.5,196.5,3.9,29.0,422.0,597.56,459.42
2016,9,24,16,0,598.0,135.0,3.9,29.0,434.0,651.67,503.31
2016,9,24,16,15,562.0,127.0,3.7,28.5,383.0,591.63,460.19
2016,9,24,16,30,526.0,119.0,3.5,28.0,332.0,528.24,414.17
2016,9,24,16,45,473.0,109.5,3.35,28.0,279.5,458.73,361.26
2016,9,24,17,0,420.0,100.0,3.2,28.0,227.0,392.99,309.75
2016,9,24,17,15,350.5,85.5,3.0,27.5,176.5,316.29,248.65
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,246.32,191.03
2016,9,24,17,45,189.5,51.5,2.6,26.5,83.0,159.52,119.24
2016,9,24,18,0,98.0,32.0,2.4,26.0,40.0,90.08,54.85
2016,9,24,18,15,49.0,16.0,2.4,25.5,20.0,31.69,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.5,2.05,23.0,15.5,14.38,2.69
2016,9,25,7,0,0.0,31.0,2.2,23.0,31.0,28.7,18.29
2016,9,25,7,15,0.0,52.5,2.3,23.0,52.5,47.46,34.97
2016,9,25,7,30,0.0,74.0,2.4,23.0,74.0,65.91,51.24
2016,9,25,7,45,5.0,96.5,2.5,23.5,98.5,85.83,65.0
2016,9,25,8,0,10.0,119.0,2.6,24.0,123.0,107.07,81.78
2016,9,25,8,15,64.0,152.5,2.6,24.0,180.5,143.56,108.64
2016,9,25,8,30,118.0,186.0,2.6,24.0,238.0,188.2,142.23
2016,9,25,8,45,144.0,211.0,2.65,24.5,282.0,227.47,172.55
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,270.15,205.43
2016,9,25,9,15,158.5,259.5,2.65,25.0,350.0,299.26,228.38
2016,9,25,9,30,147.0,283.0,2.6,25.0,374.0,327.1,249.78
2016,9,25,9,45,181.0,303.0,2.6,25.5,422.5,374.6,285.14
2016,9,25,10,0,215.0,323.0,2.6,26.0,471.0,425.67,322.59
2016,9,25,10,15,253.0,334.5,2.6,26.0,517.5,477.27,360.66
2016,9,25,10,30,291.0,346.0,2.6,26.0,564.0,530.32,399.32
2016,9,25,10,45,544.0,244.5,2.6,26.0,670.0,638.66,481.75
2016,9,25,11,0,797.0,143.0,2.6,26.0,776.0,760.55,570.85
2016,9,25,11,15,568.5,263.0,2.55,26.0,720.0,727.89,542.6
2016,9,25,11,30,340.0,383.0,2.5,26.0,664.0,671.73,497.58
2016,9,25,11,45,272.0,404.0,2.5,26.5,630.5,648.77,479.29
2016,9,25,12,0,204.0,425.0,2.5,27.0,597.0,612.36,451.39
2016,9,25,12,15,295.5,401.5,2.45,27.0,652.0,691.06,508.29
2016,9,25,12,30,387.0,378.0,2.4,27.0,707.0,763.02,558.95
2016,9,25,12,45,327.0,394.0,2.4,27.0,671.0,732.44,536.26
2016,9,25,13,0,267.0,410.0,2.4,27.0,635.0,699.07,512.28
2016,9,25,13,15,172.0,397.5,2.3,27.0,542.0,585.99,432.27
2016,9,25,13,30,77.0,385.0,2.2,27.0,449.0,469.58,348.09
2016,9,25,13,45,130.0,383.0,2.15,27.0,486.5,535.76,397.59
2016,9,25,14,0,183.0,381.0,2.1,27.0,524.0,587.67,435.55
2016,9,25,14,15,99.0,313.5,2.0,26.5,390.5,418.31,314.18
2016,9,25,14,30,15.0,246.0,1.9,26.0,257.0,253.03,190.9
2016,9,25,14,45,7.5,190.5,1.85,26.0,196.0,189.82,143.52
2016,9,25,15,0,0.0,135.0,1.8,26.0,135.0,127.66,95.58
2016,9,25,15,15,0.0,113.5,1.8,26.0,113.5,106.67,79.48
2016,9,25,15,30,0.0,92.0,1.8,26.0,92.0,85.78,63.22
2016,9,25,15,45,0.0,50.5,1.85,26.0,50.5,46.97,32.38
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,8.35,1.16
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.42,0.43
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.49,0.0
2016,9,25,16,45,0.0,6.0,1.75,24.5,6.0,5.56,0.0
2016,9,25,17,0,0.0,5.0,1.7,24.0,5.0,4.63,0.0
2016,9,25,17,15,0.0,3.5,1.65,23.5,3.5,3.24,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.85,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.92,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.62,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,9.26,2.17
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,15.29,7.66
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,21.32,13.11
2016,9,26,7,45,0.0,30.5,4.0,19.0,30.5,28.3,18.24
2016,9,26,8,0,0.0,38.0,4.1,19.0,38.0,35.28,24.1
2016,9,26,8,15,0.0,61.0,4.15,19.0,61.0,56.72,41.98
2016,9,26,8,30,0.0,84.0,4.2,19.0,84.0,78.05,59.53
2016,9,26,8,45,0.0,106.0,4.3,19.0,106.0,98.09,75.81
2016,9,26,9,0,0.0,128.0,4.4,19.0,128.0,118.25,92.01
2016,9,26,9,15,0.0,108.0,4.4,19.0,108.0,100.38,77.13
2016,9,26,9,30,0.0,88.0,4.4,19.0,88.0,82.02,61.93
2016,9,26,9,45,0.0,79.5,4.4,19.5,79.5,74.09,55.18
2016,9,26,10,0,0.0,71.0,4.4,20.0,71.0,66.17,48.5
2016,9,26,10,15,0.0,103.0,4.4,20.0,103.0,96.09,72.59
2016,9,26,10,30,0.0,135.0,4.4,20.0,135.0,126.01,96.43
2016,9,26,10,45,3.5,169.0,4.4,20.5,172.0,160.54,123.57
2016,9,26,11,0,7.0,203.0,4.4,21.0,209.0,195.66,150.83
2016,9,26,11,15,8.5,216.5,4.4,21.0,224.0,210.29,162.11
2016,9,26,11,30,10.0,230.0,4.4,21.0,239.0,225.12,173.55
2016,9,26,11,45,8.5,213.0,4.4,21.5,221.0,208.25,159.95
2016,9,26,12,0,7.0,196.0,4.4,22.0,203.0,191.15,146.27
2016,9,26,12,15,5.5,179.0,4.35,22.0,184.5,173.86,132.73
2016,9,26,12,30,4.0,162.0,4.3,22.0,166.0,156.42,119.04
2016,9,26,12,45,6.5,189.5,4.25,22.0,195.5,185.56,141.96
2016,9,26,13,0,9.0,217.0,4.2,22.0,225.0,215.12,165.02
2016,9,26,13,15,8.5,214.5,4.15,22.0,222.0,212.58,163.08
2016,9,26,13,30,8.0,212.0,4.1,22.0,219.0,210.0,161.19
2016,9,26,13,45,6.5,198.5,4.1,22.0,204.0,195.53,150.05
2016,9,26,14,0,5.0,185.0,4.1,22.0,189.0,180.99,138.85
2016,9,26,14,15,9.5,213.0,4.05,22.0,220.0,213.63,164.78
2016,9,26,14,30,14.0,241.0,4.0,22.0,251.0,247.04,191.14
2016,9,26,14,45,7.0,179.5,3.95,22.0,184.5,178.31,137.5
2016,9,26,15,0,0.0,118.0,3.9,22.0,118.0,110.96,84.13
2016,9,26,15,15,0.0,104.0,3.8,22.0,104.0,97.39,73.52
2016,9,26,15,30,0.0,90.0,3.7,22.0,90.0,83.87,62.84
2016,9,26,15,45,0.0,78.0,3.65,22.0,78.0,72.63,53.93
2016,9,26,16,0,0.0,66.0,3.6,22.0,66.0,61.41,44.95
2016,9,26,16,15,0.0,58.0,3.55,21.5,58.0,53.93,39.07
2016,9,26,16,30,0.0,50.0,3.5,21.0,50.0,46.46,33.1
2016,9,26,16,45,0.0,42.0,3.45,21.0,42.0,39.0,26.98
2016,9,26,17,0,0.0,34.0,3.4,21.0,34.0,31.55,20.78
2016,9,26,17,15,0.0,26.0,3.2,20.5,26.0,24.11,14.54
2016,9,26,17,30,0.0,18.0,3.0,20.0,18.0,16.68,8.21
2016,9,26,17,45,0.0,11.5,2.85,20.0,11.5,10.65,2.97
2016,9,26,18,0,0.0,5.0,2.7,20.0,5.0,4.62,0.0
2016,9,26,18,15,0.0,2.5,2.7,19.5,2.5,2.38,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,12.52,0.65
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,25.07,15.64
2016,9,27,7,15,0.0,46.5,3.05,17.0,46.5,42.52,31.53
2016,9,27,7,30,0.0,66.0,3.1,17.0,66.0,59.53,46.9
2016,9,27,7,45,0.0,87.5,3.2,17.5,87.5,78.42,60.55
2016,9,27,8,0,0.0,109.0,3.3,18.0,109.0,97.85,76.59
2016,9,27,8,15,3.5,128.5,3.3,18.5,130.5,116.44,91.46
2016,9,27,8,30,7.0,148.0,3.3,19.0,152.0,135.61,106.55
2016,9,27,8,45,10.5,167.0,3.35,19.5,172.5,154.91,121.57
2016,9,27,9,0,14.0,186.0,3.4,20.0,193.0,174.73,136.86
2016,9,27,9,15,30.5,220.0,3.3,20.5,238.0,212.74,166.29
2016,9,27,9,30,47.0,254.0,3.2,21.0,283.0,254.52,198.32
2016,9,27,9,45,49.5,271.0,3.1,21.5,303.5,276.05,214.24
2016,9,27,10,0,52.0,288.0,3.0,22.0,324.0,297.92,230.25
2016,9,27,10,15,52.5,306.5,2.9,22.0,344.5,320.25,246.83
2016,9,27,10,30,53.0,325.0,2.8,22.0,365.0,342.77,263.39
2016,9,27,10,45,208.0,338.5,2.7,22.5,501.5,476.79,365.58
2016,9,27,11,0,363.0,352.0,2.6,23.0,638.0,625.48,474.02
2016,9,27,11,15,317.5,374.5,2.55,23.0,629.0,629.23,474.3
2016,9,27,11,30,272.0,397.0,2.5,23.0,620.0,629.01,472.55
2016,9,27,11,45,206.5,409.0,2.45,23.0,579.5,589.27,442.57
2016,9,27,12,0,141.0,421.0,2.4,23.0,539.0,552.27,414.32
2016,9,27,12,15,135.5,421.5,2.4,23.0,535.5,554.89,416.26
2016,9,27,12,30,130.0,422.0,2.4,23.0,532.0,556.67,417.4
2016,9,27,12,45,168.0,419.0,2.4,23.0,560.0,595.5,446.32
2016,9,27,13,0,206.0,416.0,2.4,23.0,588.0,634.53,474.96
2016,9,27,13,15,169.5,407.5,2.4,23.0,547.5,594.77,446.03
2016,9,27,13,30,133.0,399.0,2.4,23.0,507.0,553.72,416.41
2016,9,27,13,45,124.0,385.5,2.4,23.0,483.5,533.16,402.24
2016,9,27,14,0,115.0,372.0,2.4,23.0,460.0,497.85,377.38
2016,9,27,14,15,193.5,352.0,2.35,23.0,493.5,566.89,430.44
2016,9,27,14,30,272.0,332.0,2.3,23.0,527.0,633.25,480.12
2016,9,27,14,45,284.5,310.0,2.3,23.0,504.0,617.8,470.27
2016,9,27,15,0,297.0,288.0,2.3,23.0,481.0,600.37,459.56
2016,9,27,15,15,245.0,273.0,2.2,22.5,425.0,518.33,400.75
2016,9,27,15,30,193.0,258.0,2.1,22.0,369.0,452.37,352.58
2016,9,27,15,45,141.0,233.0,2.05,22.0,310.5,376.98,295.73
2016,9,27,16,0,89.0,208.0,2.0,22.0,252.0,292.56,230.68
2016,9,27,16,15,84.5,184.0,1.85,22.0,222.0,260.83,206.69
2016,9,27,16,30,80.0,160.0,1.7,22.0,192.0,229.13,182.12
2016,9,27,16,45,73.0,136.0,1.55,22.0,161.5,195.86,155.74
2016,9,27,17,0,66.0,112.0,1.4,22.0,131.0,162.89,129.04
2016,9,27,17,15,219.0,83.5,1.2,21.5,126.5,229.63,183.53
2016,9,27,17,30,372.0,55.0,1.0,21.0,122.0,270.11,212.15
2016,9,27,17,45,270.0,39.5,0.85,21.0,79.0,187.08,140.44
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,109.24,50.88
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,39.04,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,13.66,0.42
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,27.67,17.71
2016,9,28,7,15,435.5,45.5,2.2,18.5,125.5,34.49,24.36
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,40.97,30.32
2016,9,28,7,45,589.5,62.5,2.2,19.5,230.5,69.93,38.12
2016,9,28,8,0,650.0,69.0,2.2,20.0,285.0,122.17,68.68
2016,9,28,8,15,688.5,74.0,2.1,21.0,339.0,176.84,110.53
2016,9,28,8,30,727.0,79.0,2.0,22.0,393.0,238.58,161.88
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.0,297.05,211.8
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,358.05,262.86
2016,9,28,9,15,803.5,89.0,1.7,24.0,544.5,417.06,312.1
2016,9,28,9,30,823.0,92.0,1.6,24.0,592.0,476.91,360.27
2016,9,28,9,45,837.5,94.5,1.55,24.5,633.5,534.96,404.8
2016,9,28,10,0,852.0,97.0,1.5,25.0,675.0,591.26,446.34
2016,9,28,10,15,862.5,99.0,1.45,25.5,710.0,643.89,483.72
2016,9,28,10,30,873.0,101.0,1.4,26.0,745.0,695.2,518.82
2016,9,28,10,45,880.5,102.0,1.35,26.5,772.5,741.76,548.34
2016,9,28,11,0,888.0,103.0,1.3,27.0,800.0,786.22,575.13
2016,9,28,11,15,893.0,104.0,1.3,27.0,819.5,826.36,600.34
2016,9,28,11,30,898.0,105.0,1.3,27.0,839.0,863.79,623.62
2016,9,28,11,45,905.0,103.0,1.35,27.5,851.0,896.98,643.47
2016,9,28,12,0,912.0,101.0,1.4,28.0,863.0,927.16,661.34
2016,9,28,12,15,912.5,101.0,1.4,28.0,865.5,950.28,675.38
2016,9,28,12,30,913.0,101.0,1.4,28.0,868.0,969.82,687.31
2016,9,28,12,45,912.0,100.5,1.45,28.5,861.5,983.72,695.23
2016,9,28,13,0,911.0,100.0,1.5,29.0,855.0,993.84,700.97
2016,9,28,13,15,907.5,99.0,1.5,29.0,840.0,997.16,703.34
2016,9,28,13,30,904.0,98.0,1.5,29.0,825.0,996.61,703.56
2016,9,28,13,45,899.5,96.5,1.5,29.0,802.0,990.69,700.65
2016,9,28,14,0,895.0,95.0,1.5,29.0,779.0,980.99,695.59
2016,9,28,14,15,887.0,93.5,1.5,29.0,748.0,964.21,686.28
2016,9,28,14,30,879.0,92.0,1.5,29.0,717.0,943.91,674.92
2016,9,28,14,45,869.5,89.0,1.5,29.0,679.5,917.09,659.51
2016,9,28,15,0,860.0,86.0,1.5,29.0,642.0,887.1,642.1
2016,9,28,15,15,845.0,83.5,1.45,28.5,598.0,849.9,620.57
2016,9,28,15,30,830.0,81.0,1.4,28.0,554.0,810.29,597.27
2016,9,28,15,45,811.0,77.5,1.4,28.0,505.0,770.74,573.09
2016,9,28,16,0,792.0,74.0,1.4,28.0,456.0,722.61,542.63
2016,9,28,16,15,763.0,70.0,1.3,27.5,403.0,665.17,505.22
2016,9,28,16,30,734.0,66.0,1.2,27.0,350.0,607.6,466.76
2016,9,28,16,45,693.0,61.0,1.15,27.0,295.5,541.28,418.9
2016,9,28,17,0,652.0,56.0,1.1,27.0,241.0,476.77,369.82
2016,9,28,17,15,584.0,49.0,1.05,26.0,186.5,400.86,311.02
2016,9,28,17,30,516.0,42.0,1.0,25.0,132.0,327.77,251.37
2016,9,28,17,45,398.0,31.0,0.95,24.5,85.5,234.47,172.61
2016,9,28,18,0,280.0,20.0,0.9,24.0,39.0,146.73,54.31
2016,9,28,18,15,140.0,10.0,0.9,23.5,19.5,55.21,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,12.83,0.0
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,25.96,16.34
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.0,32.01,22.37
2016,9,29,7,30,579.0,52.0,4.0,17.0,182.0,37.79,27.76
2016,9,29,7,45,638.0,58.0,4.1,17.5,238.0,68.31,35.85
2016,9,29,8,0,697.0,64.0,4.2,18.0,294.0,126.13,70.66
2016,9,29,8,15,734.5,68.5,4.25,18.5,349.5,182.76,114.89
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,243.6,167.13
2016,9,29,8,45,800.0,76.0,4.4,20.0,457.5,304.17,220.49
2016,9,29,9,0,828.0,79.0,4.5,21.0,510.0,367.12,275.21
2016,9,29,9,15,846.5,82.0,4.45,21.5,558.5,430.17,329.11
2016,9,29,9,30,865.0,85.0,4.4,22.0,607.0,491.35,379.86
2016,9,29,9,45,880.0,86.5,4.4,22.5,649.5,549.52,426.76
2016,9,29,10,0,895.0,88.0,4.4,23.0,692.0,607.24,471.74
2016,9,29,10,15,905.0,89.5,4.4,23.5,727.5,661.08,512.4
2016,9,29,10,30,915.0,91.0,4.4,24.0,763.0,713.41,550.78
2016,9,29,10,45,922.5,92.0,4.4,24.5,791.5,761.68,583.45
2016,9,29,11,0,930.0,93.0,4.4,25.0,820.0,807.7,613.75
2016,9,29,11,15,935.0,94.0,4.4,25.0,840.0,849.27,641.82
