Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,45,956.0,94.0,2.95,25.0,850.0,1003.01,735.8
2016,10,9,13,0,954.0,94.0,3.0,25.0,842.0,1012.25,742.51
2016,10,9,13,15,950.0,93.0,3.05,25.0,825.5,1014.47,744.83
2016,10,9,13,30,946.0,92.0,3.1,25.0,809.0,1012.69,744.75
2016,10,9,13,45,938.5,92.0,3.15,25.0,784.0,1004.73,740.82
2016,10,9,14,0,931.0,92.0,3.2,25.0,759.0,992.93,734.53
2016,10,9,14,15,922.0,90.0,3.2,24.5,726.5,973.66,724.47
2016,10,9,14,30,913.0,88.0,3.2,24.0,694.0,950.79,712.09
2016,10,9,14,45,727.5,138.5,3.2,24.0,603.0,839.05,637.35
2016,10,9,15,0,542.0,189.0,3.2,24.0,512.0,712.03,548.7
2016,10,9,15,15,696.0,134.5,3.05,23.5,516.5,773.95,597.09
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,811.7,625.48
2016,10,9,15,45,808.0,74.5,2.75,23.0,460.0,743.92,578.06
2016,10,9,16,0,766.0,69.0,2.6,23.0,399.0,676.22,530.6
2016,10,9,16,15,713.5,71.0,2.3,22.0,347.0,610.87,484.96
2016,10,9,16,30,661.0,73.0,2.0,21.0,295.0,551.28,440.82
2016,10,9,16,45,607.5,65.5,1.75,20.5,241.0,478.6,383.92
2016,10,9,17,0,554.0,58.0,1.5,20.0,187.0,409.3,327.4
2016,10,9,17,15,467.0,48.0,1.5,19.5,136.5,323.58,256.25
2016,10,9,17,30,380.0,38.0,1.5,19.0,86.0,246.01,188.21
2016,10,9,17,45,190.0,19.0,1.5,18.5,43.0,119.43,59.56
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,13.34,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,22.49,12.31
2016,10,10,7,15,431.5,39.5,0.8,13.5,107.5,30.57,21.17
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,38.24,28.43
2016,10,10,7,45,605.5,58.5,0.8,15.0,213.5,67.78,37.04
2016,10,10,8,0,671.0,66.0,0.8,16.0,269.0,122.02,68.85
2016,10,10,8,15,713.5,72.0,0.75,17.0,324.5,179.09,112.61
2016,10,10,8,30,756.0,78.0,0.7,18.0,380.0,243.5,166.11
2016,10,10,8,45,785.5,82.0,0.65,19.0,433.0,303.91,217.53
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,366.86,269.87
2016,10,10,9,15,836.0,89.5,0.7,20.5,534.0,428.08,320.58
2016,10,10,9,30,857.0,93.0,0.8,21.0,582.0,490.18,370.31
2016,10,10,9,45,872.0,96.0,0.9,22.0,624.5,549.24,415.4
2016,10,10,10,0,887.0,99.0,1.0,23.0,667.0,607.55,458.24
2016,10,10,10,15,898.0,101.0,1.0,23.5,702.5,661.39,496.49
2016,10,10,10,30,909.0,103.0,1.0,24.0,738.0,713.81,532.45
2016,10,10,10,45,917.0,104.5,1.0,24.5,765.5,761.9,563.57
2016,10,10,11,0,925.0,106.0,1.0,25.0,793.0,807.78,591.49
2016,10,10,11,15,930.0,107.0,1.0,25.0,812.0,848.36,616.73
2016,10,10,11,30,935.0,108.0,1.0,25.0,831.0,886.08,639.97
2016,10,10,11,45,941.0,106.5,1.05,25.5,842.5,919.01,659.57
2016,10,10,12,0,947.0,105.0,1.1,26.0,854.0,948.72,677.12
2016,10,10,12,15,947.0,105.0,1.1,26.0,855.0,971.23,690.67
2016,10,10,12,30,947.0,105.0,1.1,26.0,856.0,990.01,702.06
2016,10,10,12,45,945.0,105.0,1.15,26.5,848.0,1003.1,709.6
2016,10,10,13,0,943.0,105.0,1.2,27.0,840.0,1012.27,714.9
2016,10,10,13,15,938.5,104.0,1.2,27.0,823.5,1014.02,716.37
2016,10,10,13,30,934.0,103.0,1.2,27.0,807.0,1011.8,715.65
2016,10,10,13,45,927.0,101.5,1.3,27.5,781.5,1002.72,711.21
2016,10,10,14,0,920.0,100.0,1.4,28.0,756.0,989.79,704.5
2016,10,10,14,15,910.0,98.0,1.4,27.5,722.5,969.76,694.66
2016,10,10,14,30,900.0,96.0,1.4,27.0,689.0,946.21,682.69
2016,10,10,14,45,888.5,93.0,1.45,27.0,649.0,916.8,666.32
2016,10,10,15,0,877.0,90.0,1.5,27.0,609.0,884.3,647.86
2016,10,10,15,15,858.5,87.0,1.55,27.0,562.5,850.19,628.13
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,806.35,601.56
2016,10,10,15,45,815.0,80.0,1.7,27.0,464.5,754.21,569.28
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,700.9,535.23
2016,10,10,16,15,752.5,71.5,1.6,26.0,358.0,637.32,492.64
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,574.34,448.22
2016,10,10,16,45,659.0,60.5,1.25,24.5,247.0,502.74,393.82
2016,10,10,17,0,603.0,54.0,1.1,24.0,191.0,431.0,336.96
2016,10,10,17,15,510.5,44.5,1.1,22.5,138.0,340.86,265.0
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,259.55,195.31
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,123.66,50.86
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.5,14.0,0.95,14.5,27.5,13.34,0.0
2016,10,11,7,0,313.0,28.0,0.9,15.0,55.0,22.62,12.01
2016,10,11,7,15,423.5,39.0,1.0,16.0,104.5,30.24,20.59
2016,10,11,7,30,534.0,50.0,1.1,17.0,154.0,37.49,27.36
2016,10,11,7,45,598.0,57.5,1.25,18.0,208.5,66.56,35.8
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,120.1,66.93
2016,10,11,8,15,704.5,70.5,1.4,19.5,318.0,176.09,109.8
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,239.34,162.66
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,299.11,214.0
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,361.43,266.63
2016,10,11,9,15,827.0,87.5,1.55,23.0,524.5,422.03,316.56
2016,10,11,9,30,848.0,91.0,1.6,24.0,572.0,483.52,365.29
2016,10,11,9,45,863.5,93.0,1.7,25.0,613.5,541.27,409.66
2016,10,11,10,0,879.0,95.0,1.8,26.0,655.0,598.37,451.9
2016,10,11,10,15,890.0,97.0,1.8,26.5,690.0,651.69,490.36
2016,10,11,10,30,901.0,99.0,1.8,27.0,725.0,703.6,526.57
2016,10,11,10,45,909.0,100.0,1.8,27.5,752.0,750.71,557.59
2016,10,11,11,0,917.0,101.0,1.8,28.0,779.0,795.63,585.48
2016,10,11,11,15,922.0,102.0,1.85,28.0,798.0,835.78,611.5
2016,10,11,11,30,927.0,103.0,1.9,28.0,817.0,873.09,635.57
2016,10,11,11,45,931.5,102.0,2.0,28.5,827.5,904.87,655.18
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,933.4,672.7
2016,10,11,12,15,936.5,101.0,2.1,29.0,839.0,955.99,686.77
2016,10,11,12,30,937.0,101.0,2.1,29.0,840.0,974.91,698.63
2016,10,11,12,45,935.5,100.5,2.15,29.5,832.5,987.66,705.85
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,996.54,710.81
2016,10,11,13,15,930.0,99.0,2.25,30.0,808.5,998.59,713.06
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,996.71,713.06
2016,10,11,13,45,920.5,96.5,2.35,30.0,767.0,988.95,709.51
2016,10,11,14,0,915.0,95.0,2.4,30.0,742.0,977.38,703.71
2016,10,11,14,15,905.0,93.0,2.4,30.0,709.5,957.31,692.1
2016,10,11,14,30,895.0,91.0,2.4,30.0,677.0,933.75,678.39
2016,10,11,14,45,878.5,90.0,2.4,30.0,636.5,902.24,659.51
2016,10,11,15,0,862.0,89.0,2.4,30.0,596.0,875.38,643.7
2016,10,11,15,15,843.5,86.5,2.35,29.5,550.0,834.82,619.46
2016,10,11,15,30,825.0,84.0,2.3,29.0,504.0,792.05,593.46
2016,10,11,15,45,799.5,80.0,2.3,29.0,453.5,740.07,559.8
2016,10,11,16,0,774.0,76.0,2.3,29.0,403.0,687.0,524.7
2016,10,11,16,15,737.0,71.0,2.0,28.0,349.0,623.9,481.83
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,561.44,437.07
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,491.29,383.22
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,420.98,327.04
2016,10,11,17,15,496.0,43.5,1.2,24.5,133.0,331.01,255.34
2016,10,11,17,30,402.0,34.0,1.2,23.0,81.0,250.1,185.81
2016,10,11,17,45,201.0,17.0,1.25,22.0,40.5,118.25,34.52
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,14.77,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,24.42,12.75
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,35.03,24.26
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,43.87,32.47
2016,10,12,7,45,536.5,64.5,2.6,21.0,199.5,70.23,39.94
2016,10,12,8,0,614.0,72.0,2.8,22.0,254.0,121.2,69.13
2016,10,12,8,15,658.5,78.0,2.9,22.5,307.5,174.95,109.87
2016,10,12,8,30,703.0,84.0,3.0,23.0,361.0,233.78,158.77
2016,10,12,8,45,741.0,86.0,3.2,24.0,413.0,294.16,210.17
2016,10,12,9,0,779.0,88.0,3.4,25.0,465.0,355.4,261.94
2016,10,12,9,15,800.5,91.5,3.45,25.5,512.0,414.59,311.7
2016,10,12,9,30,822.0,95.0,3.5,26.0,559.0,474.79,360.73
2016,10,12,9,45,840.0,96.5,3.55,26.5,600.5,531.9,405.96
2016,10,12,10,0,858.0,98.0,3.6,27.0,642.0,588.96,449.7
2016,10,12,10,15,869.0,100.0,3.6,27.5,676.0,640.79,488.18
2016,10,12,10,30,880.0,102.0,3.6,28.0,710.0,691.67,524.82
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.0,737.82,556.54
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,781.84,584.94
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.0,821.15,609.55
2016,10,12,11,30,906.0,106.0,3.5,30.0,800.0,857.71,632.0
2016,10,12,11,45,909.0,106.5,3.5,30.5,810.0,889.11,651.06
2016,10,12,12,0,912.0,107.0,3.5,31.0,820.0,917.28,667.91
2016,10,12,12,15,912.0,107.0,3.45,31.0,821.0,938.88,681.48
2016,10,12,12,30,912.0,107.0,3.4,31.0,822.0,956.88,692.79
2016,10,12,12,45,910.5,106.0,3.4,31.5,814.5,968.73,699.13
2016,10,12,13,0,909.0,105.0,3.4,32.0,807.0,976.79,703.19
2016,10,12,13,15,904.0,104.0,3.3,32.0,790.0,977.75,703.55
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,974.87,701.63
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,965.78,696.25
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,952.99,688.68
2016,10,12,14,15,875.0,98.5,3.05,32.0,691.5,933.85,677.13
2016,10,12,14,30,865.0,97.0,3.0,32.0,659.0,911.37,663.52
2016,10,12,14,45,849.5,95.0,2.95,32.0,619.0,887.89,649.35
2016,10,12,15,0,834.0,93.0,2.9,32.0,579.0,853.78,628.13
2016,10,12,15,15,814.5,90.0,2.8,31.5,533.5,812.53,602.96
2016,10,12,15,30,795.0,87.0,2.7,31.0,488.0,769.22,576.07
2016,10,12,15,45,767.0,83.0,2.6,31.0,438.0,716.32,540.95
2016,10,12,16,0,739.0,79.0,2.5,31.0,388.0,662.61,504.67
2016,10,12,16,15,700.0,74.0,2.15,30.0,335.0,603.28,464.25
2016,10,12,16,30,661.0,69.0,1.8,29.0,282.0,541.55,419.3
2016,10,12,16,45,600.5,62.0,1.5,28.5,228.0,465.65,361.21
2016,10,12,17,0,540.0,55.0,1.2,28.0,174.0,393.83,303.97
2016,10,12,17,15,443.5,45.0,1.15,27.0,124.0,304.73,232.58
2016,10,12,17,30,347.0,35.0,1.1,26.0,74.0,224.9,163.87
2016,10,12,17,45,173.5,17.5,1.1,25.0,37.0,106.28,13.63
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,8.5,1.65,18.0,8.5,8.1,0.0
2016,10,13,7,0,0.0,17.0,1.9,18.0,17.0,15.77,6.02
2016,10,13,7,15,0.0,35.0,1.95,18.5,35.0,32.25,21.95
2016,10,13,7,30,0.0,53.0,2.0,19.0,53.0,48.12,36.27
2016,10,13,7,45,0.0,74.0,2.05,19.5,74.0,66.6,50.1
2016,10,13,8,0,0.0,95.0,2.1,20.0,95.0,85.62,65.88
2016,10,13,8,15,2.5,114.5,2.0,20.5,115.5,104.04,80.72
2016,10,13,8,30,5.0,134.0,1.9,21.0,136.0,122.92,95.64
2016,10,13,8,45,17.5,160.0,1.85,21.5,168.0,150.81,117.29
2016,10,13,9,0,30.0,186.0,1.8,22.0,200.0,179.92,139.71
2016,10,13,9,15,31.5,204.5,1.55,22.5,221.0,200.69,155.35
2016,10,13,9,30,33.0,223.0,1.3,23.0,242.0,221.78,170.93
2016,10,13,9,45,84.0,258.5,1.1,24.0,311.0,284.37,217.63
2016,10,13,10,0,135.0,294.0,0.9,25.0,380.0,355.75,269.25
2016,10,13,10,15,134.5,311.5,0.8,25.5,400.5,381.83,286.75
2016,10,13,10,30,134.0,329.0,0.7,26.0,421.0,407.78,303.99
2016,10,13,10,45,316.5,299.0,0.65,26.5,528.0,521.91,386.67
2016,10,13,11,0,499.0,269.0,0.6,27.0,635.0,651.29,475.58
2016,10,13,11,15,500.5,276.5,0.75,27.5,651.5,682.42,495.69
2016,10,13,11,30,502.0,284.0,0.9,28.0,668.0,711.98,515.65
2016,10,13,11,45,666.5,209.5,1.1,28.5,725.0,797.91,577.1
2016,10,13,12,0,831.0,135.0,1.3,29.0,782.0,880.77,631.31
2016,10,13,12,15,831.0,135.0,1.5,29.0,783.0,901.33,645.92
2016,10,13,12,30,831.0,135.0,1.7,29.0,784.0,918.56,659.14
2016,10,13,12,45,836.5,130.0,1.9,29.5,777.5,932.02,668.67
2016,10,13,13,0,842.0,125.0,2.1,30.0,771.0,941.98,676.01
2016,10,13,13,15,640.5,212.0,2.15,30.0,698.0,858.74,623.02
2016,10,13,13,30,439.0,299.0,2.2,30.0,625.0,761.09,554.52
2016,10,13,13,45,633.5,206.0,2.3,30.0,658.5,849.8,621.36
2016,10,13,14,0,828.0,113.0,2.4,30.0,692.0,920.77,668.87
2016,10,13,14,15,816.5,111.0,2.4,29.5,660.0,900.33,657.32
2016,10,13,14,30,805.0,109.0,2.4,29.0,628.0,876.73,644.53
2016,10,13,14,45,756.5,119.5,2.4,29.0,583.5,831.44,615.91
2016,10,13,15,0,708.0,130.0,2.4,29.0,539.0,790.29,589.96
2016,10,13,15,15,511.0,167.0,2.35,28.5,450.0,642.83,488.53
2016,10,13,15,30,314.0,204.0,2.3,28.0,361.0,498.9,383.4
2016,10,13,15,45,181.5,184.5,2.25,28.0,273.5,351.56,272.93
2016,10,13,16,0,49.0,165.0,2.2,28.0,186.0,214.74,165.88
2016,10,13,16,15,41.5,143.0,2.0,27.5,159.0,184.61,143.11
2016,10,13,16,30,34.0,121.0,1.8,27.0,132.0,154.9,119.91
2016,10,13,16,45,24.0,99.0,1.65,27.0,106.0,124.09,95.07
2016,10,13,17,0,14.0,77.0,1.5,27.0,80.0,87.53,65.22
2016,10,13,17,15,7.0,54.5,1.45,26.0,56.0,59.97,42.52
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,32.07,19.09
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,14.99,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,69.5,15.0,0.9,19.5,20.5,14.3,0.0
2016,10,14,7,0,139.0,30.0,1.0,20.0,41.0,23.63,11.25
2016,10,14,7,15,243.5,46.0,1.1,20.5,84.0,35.5,24.46
2016,10,14,7,30,348.0,62.0,1.2,21.0,127.0,46.86,34.86
2016,10,14,7,45,415.5,74.0,1.35,21.5,176.5,72.74,44.94
2016,10,14,8,0,483.0,86.0,1.5,22.0,226.0,119.08,72.74
2016,10,14,8,15,241.5,49.5,1.6,22.5,119.5,81.78,51.68
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.05,4.36
2016,10,14,8,45,0.0,15.5,1.8,23.5,15.5,14.38,6.25
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,16.71,8.1
2016,10,14,9,15,13.5,116.5,1.9,24.5,124.0,113.61,86.26
2016,10,14,9,30,27.0,215.0,1.9,25.0,230.0,211.09,162.08
2016,10,14,9,45,20.0,215.0,1.95,25.5,226.5,209.92,160.3
2016,10,14,10,0,13.0,215.0,2.0,26.0,223.0,207.76,157.98
2016,10,14,10,15,146.0,265.0,2.0,26.5,364.5,344.86,262.9
2016,10,14,10,30,279.0,315.0,2.0,27.0,506.0,495.03,372.96
2016,10,14,10,45,227.0,335.0,2.0,27.5,494.5,488.39,365.68
2016,10,14,11,0,175.0,355.0,2.0,28.0,483.0,481.83,359.03
2016,10,14,11,15,498.0,243.5,1.95,28.0,619.0,647.12,482.79
2016,10,14,11,30,821.0,132.0,1.9,28.0,755.0,817.54,601.22
2016,10,14,11,45,836.5,125.5,1.9,28.5,767.5,850.34,619.66
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,874.66,633.74
2016,10,14,12,15,853.0,119.0,1.9,29.0,781.0,895.81,647.11
2016,10,14,12,30,854.0,119.0,1.9,29.0,782.0,913.63,658.43
2016,10,14,12,45,854.0,117.5,1.9,29.0,775.0,925.52,666.07
2016,10,14,13,0,854.0,116.0,1.9,29.0,768.0,933.89,671.64
2016,10,14,13,15,849.5,115.0,1.9,29.0,752.0,935.01,672.77
2016,10,14,13,30,845.0,114.0,1.9,29.0,736.0,940.61,676.99
2016,10,14,13,45,838.5,112.0,1.9,29.5,712.5,931.68,670.69
2016,10,14,14,0,832.0,110.0,1.9,30.0,689.0,919.22,662.43
2016,10,14,14,15,821.5,108.0,1.9,29.5,657.5,899.63,652.36
2016,10,14,14,30,811.0,106.0,1.9,29.0,626.0,876.84,640.28
2016,10,14,14,45,795.5,103.5,1.9,29.0,587.5,845.99,621.61
2016,10,14,15,0,780.0,101.0,1.9,29.0,549.0,812.51,601.16
2016,10,14,15,15,759.5,97.5,1.9,29.0,505.0,771.29,575.3
2016,10,14,15,30,739.0,94.0,1.9,29.0,461.0,728.24,547.87
2016,10,14,15,45,709.0,90.0,1.95,29.0,412.0,679.74,516.48
2016,10,14,16,0,679.0,86.0,2.0,29.0,363.0,627.05,481.32
2016,10,14,16,15,637.0,80.0,1.85,28.5,312.0,563.51,436.54
2016,10,14,16,30,595.0,74.0,1.7,28.0,261.0,501.4,390.58
2016,10,14,16,45,531.0,66.0,1.55,27.5,209.0,425.41,332.26
2016,10,14,17,0,467.0,58.0,1.4,27.0,157.0,353.92,275.05
2016,10,14,17,15,366.5,46.5,1.3,26.0,109.5,265.15,202.92
2016,10,14,17,30,266.0,35.0,1.2,25.0,62.0,186.64,133.88
2016,10,14,17,45,133.0,17.5,1.1,24.5,31.0,86.03,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.0,14.5,2.95,20.5,20.5,13.82,0.0
2016,10,15,7,0,156.0,29.0,3.1,21.0,41.0,22.87,10.07
2016,10,15,7,15,268.0,44.0,3.25,21.5,85.0,33.98,22.98
2016,10,15,7,30,380.0,59.0,3.4,22.0,129.0,44.63,32.75
2016,10,15,7,45,457.0,68.0,3.6,22.5,180.0,70.21,41.8
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,117.19,69.0
2016,10,15,8,15,267.0,88.0,3.95,23.5,165.0,118.68,80.55
2016,10,15,8,30,0.0,99.0,4.1,24.0,99.0,91.2,69.19
2016,10,15,8,45,0.0,109.0,4.35,25.0,109.0,100.66,76.36
2016,10,15,9,0,0.0,119.0,4.6,26.0,119.0,110.12,83.38
2016,10,15,9,15,0.0,131.5,4.6,26.5,131.5,121.88,92.27
2016,10,15,9,30,0.0,144.0,4.6,27.0,144.0,133.7,101.12
2016,10,15,9,45,61.5,217.0,4.65,27.5,255.5,234.56,179.47
2016,10,15,10,0,123.0,290.0,4.7,28.0,367.0,345.42,263.59
2016,10,15,10,15,129.0,307.5,4.65,28.0,392.0,374.86,285.33
2016,10,15,10,30,135.0,325.0,4.6,28.0,417.0,404.82,307.43
2016,10,15,10,45,248.5,322.0,4.6,28.5,499.5,496.39,376.2
2016,10,15,11,0,362.0,319.0,4.6,29.0,582.0,591.64,446.17
2016,10,15,11,15,226.0,339.5,4.6,29.5,504.5,515.87,387.65
2016,10,15,11,30,90.0,360.0,4.6,30.0,427.0,428.53,320.17
2016,10,15,11,45,156.0,369.5,4.6,30.5,488.5,508.14,378.99
2016,10,15,12,0,222.0,379.0,4.6,31.0,550.0,582.8,432.73
2016,10,15,12,15,267.5,370.5,4.55,31.0,577.0,633.38,469.14
2016,10,15,12,30,313.0,362.0,4.5,31.0,604.0,674.47,498.94
2016,10,15,12,45,287.0,363.5,4.5,31.5,584.0,660.26,487.44
2016,10,15,13,0,261.0,365.0,4.5,32.0,564.0,644.2,474.96
2016,10,15,13,15,563.0,235.5,4.5,32.0,652.0,804.02,595.05
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,940.65,688.64
2016,10,15,13,45,572.5,212.5,4.5,32.0,626.5,791.73,587.02
2016,10,15,14,0,280.0,319.0,4.5,32.0,513.0,623.46,463.17
2016,10,15,14,15,557.5,208.0,4.45,32.0,570.5,766.9,573.02
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,886.06,656.11
2016,10,15,14,45,815.0,96.5,4.4,32.0,588.5,853.13,634.43
2016,10,15,15,0,795.0,96.0,4.4,32.0,549.0,817.72,611.9
2016,10,15,15,15,774.0,92.5,4.3,31.5,504.5,775.72,585.44
2016,10,15,15,30,753.0,89.0,4.2,31.0,460.0,731.89,557.33
2016,10,15,15,45,722.0,85.5,4.15,31.0,410.5,682.46,523.78
2016,10,15,16,0,691.0,82.0,4.1,31.0,361.0,629.28,486.87
2016,10,15,16,15,648.5,76.5,3.75,30.5,309.5,565.66,441.06
2016,10,15,16,30,606.0,71.0,3.4,30.0,258.0,503.5,393.99
2016,10,15,16,45,542.0,63.5,3.1,29.5,206.0,427.84,334.95
2016,10,15,17,0,478.0,56.0,2.8,29.0,154.0,356.64,277.14
2016,10,15,17,15,374.0,44.5,2.55,28.0,107.0,265.9,202.76
2016,10,15,17,30,270.0,33.0,2.3,27.0,60.0,185.52,130.84
2016,10,15,17,45,135.0,16.5,2.05,26.5,30.0,84.45,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.0,14.5,3.9,22.0,19.5,13.82,0.0
2016,10,16,7,0,136.0,29.0,4.0,22.0,39.0,22.92,9.38
2016,10,16,7,15,248.0,45.5,4.2,22.5,83.0,35.24,23.86
2016,10,16,7,30,360.0,62.0,4.4,23.0,127.0,47.05,34.63
2016,10,16,7,45,449.5,70.5,4.65,23.5,180.0,72.19,43.51
2016,10,16,8,0,539.0,79.0,4.9,24.0,233.0,119.36,70.37
2016,10,16,8,15,588.5,86.5,5.0,24.5,285.0,170.31,108.47
2016,10,16,8,30,638.0,94.0,5.1,25.0,337.0,227.06,155.04
2016,10,16,8,45,688.5,94.5,5.25,26.0,390.0,283.14,202.28
2016,10,16,9,0,739.0,95.0,5.4,27.0,443.0,344.3,253.59
2016,10,16,9,15,762.5,98.5,5.35,27.5,489.0,403.73,303.52
2016,10,16,9,30,786.0,102.0,5.3,28.0,535.0,462.45,351.55
2016,10,16,9,45,814.5,100.0,5.3,28.5,578.0,519.31,396.93
2016,10,16,10,0,843.0,98.0,5.3,29.0,621.0,577.17,441.76
2016,10,16,10,15,855.0,100.0,5.2,29.5,654.5,629.57,480.91
2016,10,16,10,30,867.0,102.0,5.1,30.0,688.0,678.97,516.72
2016,10,16,10,45,880.5,100.5,5.1,30.5,715.5,725.56,549.57
2016,10,16,11,0,894.0,99.0,5.1,31.0,743.0,770.43,579.07
2016,10,16,11,15,899.5,100.0,5.05,31.0,761.5,809.69,605.31
2016,10,16,11,30,905.0,101.0,5.0,31.0,780.0,846.22,629.5
2016,10,16,11,45,912.5,98.5,5.0,31.5,791.0,877.83,649.18
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,906.39,666.7
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.0,928.2,680.74
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,946.42,692.47
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,958.09,698.5
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,965.97,702.16
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,967.68,703.09
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,965.57,701.9
2016,10,16,13,45,901.0,93.0,4.6,33.0,730.0,956.77,696.96
2016,10,16,14,0,894.0,92.0,4.6,33.0,705.0,944.29,689.77
2016,10,16,14,15,883.5,90.0,4.55,33.0,672.5,923.85,677.19
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,900.04,662.5
2016,10,16,14,45,859.5,85.5,4.45,33.0,601.0,869.82,643.51
2016,10,16,15,0,846.0,83.0,4.4,33.0,562.0,844.04,627.56
2016,10,16,15,15,826.5,80.5,4.25,32.5,516.5,803.16,601.98
2016,10,16,15,30,807.0,78.0,4.1,32.0,471.0,760.24,574.71
2016,10,16,15,45,778.5,74.5,4.0,32.0,421.0,707.42,539.02
2016,10,16,16,0,750.0,71.0,3.9,32.0,371.0,653.84,502.15
2016,10,16,16,15,709.5,66.5,3.5,31.0,318.0,590.35,458.19
2016,10,16,16,30,669.0,62.0,3.1,30.0,265.0,531.62,414.7
2016,10,16,16,45,606.0,55.5,2.75,29.5,212.0,455.22,355.11
2016,10,16,17,0,543.0,49.0,2.4,29.0,159.0,383.22,296.54
2016,10,16,17,15,437.5,39.0,2.2,28.0,110.0,290.7,220.74
2016,10,16,17,30,332.0,29.0,2.0,27.0,61.0,208.91,145.03
2016,10,16,17,45,166.0,14.5,1.85,26.0,30.5,79.06,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,19.0,13.34,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,38.0,22.14,8.11
2016,10,17,7,15,238.5,45.0,4.05,22.5,81.5,34.9,23.5
2016,10,17,7,30,350.0,62.0,4.3,23.0,125.0,47.13,34.66
2016,10,17,7,45,443.5,70.5,4.6,23.5,177.5,70.57,42.42
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,119.0,70.2
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.5,169.29,107.72
2016,10,17,8,30,636.0,93.0,5.1,25.0,335.0,225.38,153.75
2016,10,17,8,45,690.5,92.5,5.2,26.0,388.0,281.45,200.84
2016,10,17,9,0,745.0,92.0,5.3,27.0,441.0,343.03,252.41
2016,10,17,9,15,768.5,95.5,5.3,27.5,487.0,402.64,302.57
2016,10,17,9,30,792.0,99.0,5.3,28.0,533.0,461.58,350.89
2016,10,17,9,45,819.0,97.5,5.35,28.5,575.0,518.34,396.35
2016,10,17,10,0,846.0,96.0,5.4,29.0,617.0,575.94,441.16
2016,10,17,10,15,857.5,98.0,5.35,29.5,651.0,628.07,480.35
2016,10,17,10,30,869.0,100.0,5.3,30.0,685.0,677.17,516.24
2016,10,17,10,45,881.5,99.0,5.3,30.5,712.0,723.52,549.05
2016,10,17,11,0,894.0,98.0,5.3,31.0,739.0,768.09,578.46
2016,10,17,11,15,898.5,99.0,5.25,31.0,757.0,806.48,604.22
2016,10,17,11,30,903.0,100.0,5.2,31.0,775.0,842.08,627.91
2016,10,17,11,45,905.5,100.5,5.2,31.5,784.5,872.52,646.9
2016,10,17,12,0,908.0,101.0,5.2,32.0,794.0,899.72,663.62
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.5,920.81,677.3
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,938.34,688.67
2016,10,17,12,45,906.0,100.5,5.05,32.5,787.0,949.83,694.67
2016,10,17,13,0,904.0,100.0,5.0,33.0,779.0,957.58,698.31
2016,10,17,13,15,899.0,99.5,4.95,33.0,762.5,958.77,699.22
2016,10,17,13,30,894.0,99.0,4.9,33.0,746.0,956.19,697.83
2016,10,17,13,45,887.0,97.5,4.85,33.0,721.0,946.88,692.16
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,933.94,684.27
2016,10,17,14,15,869.5,94.5,4.7,33.0,664.0,914.27,671.68
2016,10,17,14,30,859.0,93.0,4.6,33.0,632.0,891.32,657.31
2016,10,17,14,45,842.5,91.0,4.55,33.0,592.0,866.93,642.22
2016,10,17,15,0,826.0,89.0,4.5,33.0,552.0,832.17,620.04
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.0,790.42,593.96
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,746.74,566.17
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,693.7,530.1
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,639.99,492.88
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.5,579.94,450.96
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,517.78,404.57
2016,10,17,16,45,580.0,58.0,2.95,29.5,205.5,441.42,344.77
2016,10,17,17,0,516.0,51.0,2.6,29.0,153.0,369.55,286.09
2016,10,17,17,15,408.5,40.0,2.4,28.0,105.0,276.44,209.6
2016,10,17,17,30,301.0,29.0,2.2,27.0,57.0,194.36,132.13
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.5,72.63,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.5,9.0,8.58,0.0
2016,10,18,7,0,0.0,18.0,3.7,23.0,18.0,16.71,4.01
2016,10,18,7,15,2.5,39.5,3.95,23.5,39.5,35.52,23.83
2016,10,18,7,30,5.0,61.0,4.2,24.0,61.0,53.9,40.21
2016,10,18,7,45,19.0,82.5,4.5,24.5,87.5,71.68,52.69
2016,10,18,8,0,33.0,104.0,4.8,25.0,114.0,94.12,70.15
2016,10,18,8,15,23.5,120.0,4.8,25.5,127.5,110.41,83.53
2016,10,18,8,30,14.0,136.0,4.8,26.0,141.0,126.53,96.63
2016,10,18,8,45,90.0,169.0,4.85,26.5,210.5,178.23,135.33
2016,10,18,9,0,166.0,202.0,4.9,27.0,280.0,241.01,183.27
2016,10,18,9,15,222.5,218.0,4.85,27.5,333.5,290.45,221.32
2016,10,18,9,30,279.0,234.0,4.8,28.0,387.0,347.78,265.33
2016,10,18,9,45,315.5,246.5,4.8,28.5,430.5,396.36,302.39
2016,10,18,10,0,352.0,259.0,4.8,29.0,474.0,448.2,341.34
2016,10,18,10,15,584.5,189.0,4.7,29.5,570.0,550.1,418.96
2016,10,18,10,30,817.0,119.0,4.6,30.0,666.0,663.0,503.18
2016,10,18,10,45,828.0,120.0,4.55,30.5,692.5,708.88,535.16
2016,10,18,11,0,839.0,121.0,4.5,31.0,719.0,753.07,564.67
2016,10,18,11,15,844.5,122.0,4.4,31.0,736.5,791.06,589.83
2016,10,18,11,30,850.0,123.0,4.3,31.0,754.0,826.5,613.07
2016,10,18,11,45,870.5,113.5,4.25,31.5,767.5,855.28,630.58
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,886.6,649.71
2016,10,18,12,15,657.0,211.5,4.1,32.0,710.5,824.94,607.09
2016,10,18,12,30,423.0,319.0,4.0,32.0,640.0,736.91,540.89
2016,10,18,12,45,486.0,291.0,3.95,32.0,656.5,775.12,569.44
2016,10,18,13,0,549.0,263.0,3.9,32.0,673.0,811.74,596.06
2016,10,18,13,15,412.5,301.0,3.8,32.0,605.0,719.03,529.6
2016,10,18,13,30,276.0,339.0,3.7,32.0,537.0,637.7,470.14
2016,10,18,13,45,307.5,319.0,3.6,32.0,533.0,646.98,478.46
2016,10,18,14,0,339.0,299.0,3.5,32.0,529.0,654.24,484.97
2016,10,18,14,15,346.5,281.5,3.4,31.5,507.0,640.13,477.05
2016,10,18,14,30,354.0,264.0,3.3,31.0,485.0,624.12,467.88
2016,10,18,14,45,353.0,245.5,3.25,31.0,454.0,597.51,450.26
2016,10,18,15,0,352.0,227.0,3.2,31.0,423.0,569.32,431.42
2016,10,18,15,15,272.5,218.0,3.0,30.5,362.5,485.97,370.91
2016,10,18,15,30,193.0,209.0,2.8,30.0,302.0,393.46,302.57
2016,10,18,15,45,186.5,187.0,2.65,30.0,269.0,358.68,277.42
2016,10,18,16,0,180.0,165.0,2.5,30.0,236.0,323.63,251.4
2016,10,18,16,15,171.0,141.5,2.15,29.5,201.0,284.72,222.09
2016,10,18,16,30,162.0,118.0,1.8,29.0,166.0,245.83,192.04
2016,10,18,16,45,142.5,95.5,1.5,28.5,131.5,202.16,157.23
2016,10,18,17,0,123.0,73.0,1.2,28.0,97.0,159.67,122.4
2016,10,18,17,15,88.0,51.5,1.2,27.5,66.0,112.12,82.79
2016,10,18,17,30,53.0,30.0,1.2,27.0,35.0,66.4,41.02
2016,10,18,17,45,26.5,15.0,1.2,26.5,17.5,24.6,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,17.0,12.0,2.05,22.5,13.0,11.44,0.0
2016,10,19,7,0,34.0,24.0,2.2,23.0,26.0,20.7,5.27
2016,10,19,7,15,92.0,44.5,2.4,23.5,58.5,37.28,25.22
2016,10,19,7,30,150.0,65.0,2.6,24.0,91.0,51.39,38.05
2016,10,19,7,45,193.5,85.0,2.85,24.5,130.5,75.14,51.63
2016,10,19,8,0,237.0,105.0,3.1,25.0,170.0,111.32,75.77
2016,10,19,8,15,260.5,124.0,3.3,25.0,209.5,149.05,104.72
2016,10,19,8,30,284.0,143.0,3.5,25.0,249.0,189.71,137.6
2016,10,19,8,45,340.5,156.0,3.7,25.5,300.5,237.27,175.33
2016,10,19,9,0,397.0,169.0,3.9,26.0,352.0,291.93,219.02
2016,10,19,9,15,402.5,187.5,3.95,26.5,389.5,337.22,255.83
2016,10,19,9,30,408.0,206.0,4.0,27.0,427.0,382.69,291.85
2016,10,19,9,45,395.5,227.5,4.05,27.5,454.5,419.1,320.1
2016,10,19,10,0,383.0,249.0,4.1,28.0,482.0,455.83,347.66
2016,10,19,10,15,602.5,178.5,4.1,28.0,569.0,550.38,420.81
2016,10,19,10,30,822.0,108.0,4.1,28.0,656.0,654.06,499.88
2016,10,19,10,45,630.0,197.0,4.1,28.5,626.5,647.79,491.13
