Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,0,438.0,286.0,4.1,29.0,597.0,619.86,466.52
2016,10,19,11,15,460.5,284.0,4.1,29.0,618.0,655.55,492.62
2016,10,19,11,30,483.0,282.0,4.1,29.0,639.0,691.05,518.05
2016,10,19,11,45,672.5,196.5,4.1,29.5,700.5,783.72,586.38
2016,10,19,12,0,862.0,111.0,4.1,30.0,762.0,867.42,642.18
2016,10,19,12,15,671.0,201.5,4.05,30.0,708.5,825.79,613.02
2016,10,19,12,30,480.0,292.0,4.0,30.0,655.0,759.72,562.8
2016,10,19,12,45,422.5,311.5,4.0,30.5,628.5,737.58,545.57
2016,10,19,13,0,365.0,331.0,4.0,31.0,602.0,702.2,519.13
2016,10,19,13,15,396.0,312.5,3.95,30.5,601.0,715.82,531.19
2016,10,19,13,30,427.0,294.0,3.9,30.0,600.0,739.84,550.0
2016,10,19,13,45,466.5,267.0,3.9,30.0,590.5,748.9,558.22
2016,10,19,14,0,506.0,240.0,3.9,30.0,581.0,754.76,564.43
2016,10,19,14,15,454.5,245.0,3.85,30.0,540.0,709.84,532.69
2016,10,19,14,30,403.0,250.0,3.8,30.0,499.0,651.11,491.48
2016,10,19,14,45,475.0,210.5,3.75,30.0,486.5,677.2,513.11
2016,10,19,15,0,547.0,171.0,3.7,30.0,474.0,683.9,520.86
2016,10,19,15,15,568.5,149.5,3.55,29.5,441.0,663.15,508.52
2016,10,19,15,30,590.0,128.0,3.4,29.0,408.0,644.79,497.62
2016,10,19,15,45,556.5,121.0,3.25,29.0,362.5,591.32,458.93
2016,10,19,16,0,523.0,114.0,3.1,29.0,317.0,533.74,416.68
2016,10,19,16,15,487.0,102.0,2.8,28.5,269.0,474.62,372.62
2016,10,19,16,30,451.0,90.0,2.5,28.0,221.0,417.07,328.35
2016,10,19,16,45,398.0,76.0,2.2,27.5,174.5,348.91,274.23
2016,10,19,17,0,345.0,62.0,1.9,27.0,128.0,284.97,221.55
2016,10,19,17,15,250.0,46.5,1.8,26.5,85.5,203.24,153.5
2016,10,19,17,30,155.0,31.0,1.7,26.0,43.0,129.81,82.17
2016,10,19,17,45,77.5,15.5,1.6,25.5,21.5,44.73,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,21.5,12.0,3.8,21.0,13.5,11.44,0.0
2016,10,20,7,0,43.0,24.0,4.2,21.0,27.0,20.64,4.03
2016,10,20,7,15,128.5,47.0,4.5,21.0,66.5,37.75,25.78
2016,10,20,7,30,214.0,70.0,4.8,21.0,106.0,55.05,41.62
2016,10,20,7,45,297.5,84.5,5.1,21.5,154.5,76.25,50.99
2016,10,20,8,0,381.0,99.0,5.4,22.0,203.0,118.79,77.08
2016,10,20,8,15,190.5,52.5,5.7,22.0,104.5,75.6,48.96
2016,10,20,8,30,0.0,6.0,6.0,22.0,6.0,5.56,0.0
2016,10,20,8,45,0.0,18.5,6.3,22.5,18.5,17.16,8.59
2016,10,20,9,0,0.0,31.0,6.6,23.0,31.0,28.79,18.11
2016,10,20,9,15,0.0,70.0,6.7,23.0,70.0,65.15,47.8
2016,10,20,9,30,0.0,109.0,6.8,23.0,109.0,101.44,77.08
2016,10,20,9,45,12.5,171.0,6.9,23.5,179.0,165.48,128.08
2016,10,20,10,0,25.0,233.0,7.0,24.0,249.0,231.52,179.82
2016,10,20,10,15,34.0,256.0,7.0,24.5,278.5,264.21,204.79
2016,10,20,10,30,43.0,279.0,7.0,25.0,308.0,295.57,228.54
2016,10,20,10,45,160.0,304.0,7.0,25.5,416.5,410.92,318.76
2016,10,20,11,0,277.0,329.0,7.0,26.0,525.0,537.77,415.61
2016,10,20,11,15,387.0,301.5,6.95,26.0,582.0,608.68,470.77
2016,10,20,11,30,497.0,274.0,6.9,26.0,639.0,693.62,535.66
2016,10,20,11,45,673.0,200.0,6.9,26.5,701.0,786.59,606.75
2016,10,20,12,0,849.0,126.0,6.9,27.0,763.0,876.61,670.32
2016,10,20,12,15,849.5,126.0,6.9,27.0,764.0,897.47,684.68
2016,10,20,12,30,850.0,126.0,6.9,27.0,765.0,914.95,697.03
2016,10,20,12,45,854.5,122.5,6.9,27.0,759.0,928.75,706.92
2016,10,20,13,0,859.0,119.0,6.9,27.0,753.0,939.05,714.49
2016,10,20,13,15,499.0,232.0,6.9,27.0,598.5,735.46,566.21
2016,10,20,13,30,139.0,345.0,6.9,27.0,444.0,503.07,385.19
2016,10,20,13,45,248.5,317.0,6.9,27.0,486.5,589.3,453.86
2016,10,20,14,0,358.0,289.0,6.9,27.0,529.0,659.28,509.28
2016,10,20,14,15,288.5,286.5,6.85,26.5,474.0,592.22,459.38
2016,10,20,14,30,219.0,284.0,6.8,26.0,419.0,511.88,399.24
2016,10,20,14,45,505.5,192.0,6.8,26.0,476.5,681.77,535.9
2016,10,20,15,0,792.0,100.0,6.8,26.0,534.0,810.35,634.2
2016,10,20,15,15,772.0,96.0,6.7,25.5,490.0,768.82,605.7
2016,10,20,15,30,752.0,92.0,6.6,25.0,446.0,725.42,576.07
2016,10,20,15,45,732.5,85.0,6.5,25.0,398.5,681.37,544.36
2016,10,20,16,0,713.0,78.0,6.4,25.0,351.0,632.1,508.1
2016,10,20,16,15,671.0,72.5,6.1,24.5,299.5,568.51,459.68
2016,10,20,16,30,629.0,67.0,5.8,24.0,248.0,506.3,409.98
2016,10,20,16,45,574.0,58.0,5.5,24.0,196.5,433.97,349.69
2016,10,20,17,0,519.0,49.0,5.2,24.0,145.0,365.35,290.24
2016,10,20,17,15,407.0,37.5,4.85,23.0,97.5,270.23,208.58
2016,10,20,17,30,295.0,26.0,4.5,22.0,50.0,183.15,114.61
2016,10,20,17,45,147.5,13.0,4.2,21.5,25.0,69.12,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,166.0,10.0,2.4,11.5,20.0,9.53,0.0
2016,10,21,7,0,332.0,20.0,2.6,12.0,40.0,17.64,1.58
2016,10,21,7,15,460.0,30.0,2.8,12.5,89.0,25.44,16.17
2016,10,21,7,30,588.0,40.0,3.0,13.0,138.0,32.92,23.52
2016,10,21,7,45,659.0,46.0,3.2,14.0,193.5,59.45,30.45
2016,10,21,8,0,730.0,52.0,3.4,15.0,249.0,115.0,61.52
2016,10,21,8,15,772.5,56.0,3.45,15.5,304.0,172.69,106.08
2016,10,21,8,30,815.0,60.0,3.5,16.0,359.0,234.98,159.76
2016,10,21,8,45,845.0,63.0,3.6,17.0,411.5,297.09,215.15
2016,10,21,9,0,875.0,66.0,3.7,18.0,464.0,363.29,273.38
2016,10,21,9,15,895.0,68.5,3.6,18.5,512.0,424.99,327.21
2016,10,21,9,30,915.0,71.0,3.5,19.0,560.0,487.22,379.65
2016,10,21,9,45,929.5,72.5,3.4,19.5,601.5,545.88,427.52
2016,10,21,10,0,944.0,74.0,3.3,20.0,643.0,603.85,473.07
2016,10,21,10,15,954.0,75.5,3.2,20.0,677.5,658.11,515.18
2016,10,21,10,30,964.0,77.0,3.1,20.0,712.0,710.67,554.76
2016,10,21,10,45,971.0,78.0,3.05,20.5,738.5,758.68,587.86
2016,10,21,11,0,978.0,79.0,3.0,21.0,765.0,804.22,617.57
2016,10,21,11,15,982.0,79.5,2.9,21.5,783.5,844.23,642.65
2016,10,21,11,30,986.0,80.0,2.8,22.0,802.0,881.12,665.23
2016,10,21,11,45,987.5,81.0,2.75,22.5,811.0,913.2,684.61
2016,10,21,12,0,989.0,82.0,2.7,23.0,820.0,941.7,701.47
2016,10,21,12,15,988.5,82.0,2.65,23.0,820.5,963.65,715.28
2016,10,21,12,30,988.0,82.0,2.6,23.0,821.0,981.71,726.62
2016,10,21,12,45,986.0,81.5,2.6,23.5,812.5,993.87,733.26
2016,10,21,13,0,984.0,81.0,2.6,24.0,804.0,1001.98,737.42
2016,10,21,13,15,979.5,80.5,2.55,24.0,786.5,1003.72,738.55
2016,10,21,13,30,975.0,80.0,2.5,24.0,769.0,1001.37,737.25
2016,10,21,13,45,968.0,79.0,2.45,24.0,743.0,992.11,731.63
2016,10,21,14,0,961.0,78.0,2.4,24.0,717.0,978.92,723.65
2016,10,21,14,15,951.0,76.5,2.35,24.0,683.5,958.6,711.15
2016,10,21,14,30,941.0,75.0,2.3,24.0,650.0,934.67,696.42
2016,10,21,14,45,927.5,73.0,2.25,24.0,609.0,903.68,677.03
2016,10,21,15,0,914.0,71.0,2.2,24.0,568.0,869.63,655.56
2016,10,21,15,15,895.0,69.0,2.1,23.5,521.5,828.27,629.76
2016,10,21,15,30,876.0,67.0,2.0,23.0,475.0,784.73,602.1
2016,10,21,15,45,849.0,63.5,1.95,23.0,423.5,731.36,566.24
2016,10,21,16,0,822.0,60.0,1.9,23.0,372.0,683.03,533.25
2016,10,21,16,15,782.0,56.0,1.65,22.5,317.5,618.27,486.88
2016,10,21,16,30,742.0,52.0,1.4,22.0,263.0,554.39,438.22
2016,10,21,16,45,678.5,46.5,1.15,21.5,208.0,476.14,375.94
2016,10,21,17,0,615.0,41.0,0.9,21.0,153.0,401.88,313.96
2016,10,21,17,15,499.5,32.0,0.95,20.0,102.5,303.01,231.51
2016,10,21,17,30,384.0,23.0,1.0,19.0,52.0,211.2,124.92
2016,10,21,17,45,192.0,11.5,1.05,18.0,26.0,84.44,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,10.0,1.0,10.5,19.0,9.53,0.0
2016,10,22,7,0,324.0,20.0,1.0,11.0,38.0,17.78,0.0
2016,10,22,7,15,454.0,29.5,1.2,11.5,86.5,25.07,15.87
2016,10,22,7,30,584.0,39.0,1.4,12.0,135.0,32.08,22.88
2016,10,22,7,45,653.0,45.5,1.65,13.0,190.0,58.4,30.07
2016,10,22,8,0,722.0,52.0,1.9,14.0,245.0,113.74,61.05
2016,10,22,8,15,765.0,56.5,2.05,15.0,299.5,171.37,105.27
2016,10,22,8,30,808.0,61.0,2.2,16.0,354.0,233.68,158.39
2016,10,22,8,45,836.0,64.5,2.35,17.5,406.0,295.2,212.57
2016,10,22,9,0,864.0,68.0,2.5,19.0,458.0,360.52,269.08
2016,10,22,9,15,884.0,70.5,2.55,19.5,505.5,421.54,321.81
2016,10,22,9,30,904.0,73.0,2.6,20.0,553.0,483.08,373.28
2016,10,22,9,45,917.0,75.5,2.65,20.5,594.0,541.33,420.53
2016,10,22,10,0,930.0,78.0,2.7,21.0,635.0,598.78,465.53
2016,10,22,10,15,940.5,79.5,2.65,21.5,669.0,652.62,506.0
2016,10,22,10,30,951.0,81.0,2.6,22.0,703.0,704.84,543.92
2016,10,22,10,45,956.5,83.0,2.6,22.5,729.5,752.25,576.61
2016,10,22,11,0,962.0,85.0,2.6,23.0,756.0,797.14,605.71
2016,10,22,11,15,966.5,85.5,2.6,23.5,774.0,836.94,630.93
2016,10,22,11,30,971.0,86.0,2.6,24.0,792.0,873.72,653.84
2016,10,22,11,45,971.0,87.5,2.6,24.5,801.0,904.64,672.64
2016,10,22,12,0,971.0,89.0,2.6,25.0,810.0,931.99,689.0
2016,10,22,12,15,971.0,89.0,2.6,25.0,810.5,954.01,703.21
2016,10,22,12,30,971.0,89.0,2.6,25.0,811.0,972.23,715.04
2016,10,22,12,45,967.0,89.5,2.6,25.5,802.0,983.5,721.07
2016,10,22,13,0,963.0,90.0,2.6,26.0,793.0,990.78,724.68
2016,10,22,13,15,958.5,89.0,2.6,26.0,775.5,991.9,725.9
2016,10,22,13,30,954.0,88.0,2.6,26.0,758.0,989.02,724.75
2016,10,22,13,45,945.5,87.5,2.65,26.0,732.0,979.1,719.67
2016,10,22,14,0,937.0,87.0,2.7,26.0,706.0,965.38,712.28
2016,10,22,14,15,926.5,85.5,2.7,26.0,672.5,944.98,700.17
2016,10,22,14,30,916.0,84.0,2.7,26.0,639.0,921.11,685.85
2016,10,22,14,45,899.5,82.5,2.75,26.0,598.0,888.73,666.22
2016,10,22,15,0,883.0,81.0,2.8,26.0,557.0,853.56,644.56
2016,10,22,15,15,863.0,78.0,2.8,25.5,511.0,818.08,623.35
2016,10,22,15,30,843.0,75.0,2.8,25.0,465.0,773.31,595.22
2016,10,22,15,45,813.0,71.5,2.8,25.0,413.5,718.57,558.21
2016,10,22,16,0,783.0,68.0,2.8,25.0,362.0,663.08,519.78
2016,10,22,16,15,740.5,63.0,2.45,24.0,308.0,596.95,472.65
2016,10,22,16,30,698.0,58.0,2.1,23.0,254.0,531.94,422.82
2016,10,22,16,45,630.0,51.5,1.8,22.0,199.5,456.26,362.46
2016,10,22,17,0,562.0,45.0,1.5,21.0,145.0,381.51,300.1
2016,10,22,17,15,442.5,34.5,1.5,20.0,96.0,282.45,216.22
2016,10,22,17,30,323.0,24.0,1.5,19.0,47.0,189.35,103.32
2016,10,22,17,45,161.5,12.0,1.55,18.5,23.5,72.94,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,33.5,10.5,1.8,13.5,12.5,10.01,0.0
2016,10,23,7,0,67.0,21.0,2.0,14.0,25.0,17.46,0.0
2016,10,23,7,15,142.0,40.0,2.1,14.5,59.5,32.49,21.76
2016,10,23,7,30,217.0,59.0,2.2,15.0,94.0,47.06,35.6
2016,10,23,7,45,255.0,78.5,2.35,15.5,135.0,71.61,49.51
2016,10,23,8,0,293.0,98.0,2.5,16.0,176.0,110.43,75.55
2016,10,23,8,15,332.0,111.5,2.55,16.0,217.5,148.25,104.62
2016,10,23,8,30,371.0,125.0,2.6,16.0,259.0,192.14,140.98
2016,10,23,8,45,290.0,158.0,2.65,16.5,272.0,224.03,171.8
2016,10,23,9,0,209.0,191.0,2.7,17.0,285.0,245.5,192.45
2016,10,23,9,15,363.0,181.0,2.9,17.5,364.5,312.97,245.53
2016,10,23,9,30,517.0,171.0,3.1,18.0,444.0,398.04,313.14
2016,10,23,9,45,475.0,200.0,3.35,19.0,465.0,434.93,342.54
2016,10,23,10,0,433.0,229.0,3.6,20.0,486.0,466.8,366.88
2016,10,23,10,15,398.5,253.5,3.7,20.5,500.0,489.89,384.2
2016,10,23,10,30,364.0,278.0,3.8,21.0,514.0,512.88,400.72
2016,10,23,10,45,274.0,306.5,3.95,21.5,488.5,497.95,387.51
2016,10,23,11,0,184.0,335.0,4.1,22.0,463.0,468.56,363.1
2016,10,23,11,15,131.5,336.0,4.1,22.0,429.0,439.14,339.85
2016,10,23,11,30,79.0,337.0,4.1,22.0,395.0,397.08,306.8
2016,10,23,11,45,225.0,332.0,4.15,22.5,498.0,526.4,407.06
2016,10,23,12,0,371.0,327.0,4.2,23.0,601.0,664.41,509.96
2016,10,23,12,15,305.0,342.5,4.15,23.0,568.0,634.78,486.09
2016,10,23,12,30,239.0,358.0,4.1,23.0,535.0,590.07,452.1
2016,10,23,12,45,184.5,355.5,4.1,23.5,491.5,544.39,416.87
2016,10,23,13,0,130.0,353.0,4.1,24.0,448.0,496.69,379.87
2016,10,23,13,15,84.5,322.5,4.05,24.0,384.0,411.24,315.79
2016,10,23,13,30,39.0,292.0,4.0,24.0,320.0,337.61,259.41
2016,10,23,13,45,197.5,287.5,3.95,24.0,418.5,494.05,382.84
2016,10,23,14,0,356.0,283.0,3.9,24.0,517.0,648.89,500.12
2016,10,23,14,15,579.5,196.0,3.8,24.0,555.0,763.58,588.46
2016,10,23,14,30,803.0,109.0,3.7,24.0,593.0,856.09,654.68
2016,10,23,14,45,569.0,164.5,3.6,24.0,496.0,701.55,544.73
2016,10,23,15,0,335.0,220.0,3.5,24.0,399.0,543.88,425.23
2016,10,23,15,15,440.5,177.5,3.15,23.5,392.0,586.46,461.26
2016,10,23,15,30,546.0,135.0,2.8,23.0,385.0,607.29,479.86
2016,10,23,15,45,518.0,125.5,2.5,23.0,341.5,557.67,442.23
2016,10,23,16,0,490.0,116.0,2.2,23.0,298.0,508.26,404.49
2016,10,23,16,15,458.5,101.5,2.05,22.5,251.5,450.91,361.06
2016,10,23,16,30,427.0,87.0,1.9,22.0,205.0,394.77,317.04
2016,10,23,16,45,378.5,72.0,1.75,21.5,159.5,329.7,264.12
2016,10,23,17,0,330.0,57.0,1.6,21.0,114.0,268.45,212.24
2016,10,23,17,15,237.5,41.0,1.6,20.5,74.5,189.06,143.85
2016,10,23,17,30,145.0,25.0,1.6,20.0,35.0,111.74,52.52
2016,10,23,17,45,72.5,12.5,1.6,20.0,17.5,39.39,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,12.87,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,23.32,0.0
2016,10,24,7,15,180.5,39.5,1.1,17.5,68.5,30.86,19.98
2016,10,24,7,30,361.0,52.0,1.3,18.0,110.0,39.79,28.85
2016,10,24,7,45,442.0,62.5,1.5,19.0,159.5,63.41,38.27
2016,10,24,8,0,523.0,73.0,1.7,20.0,209.0,110.37,65.0
2016,10,24,8,15,576.0,80.0,1.95,20.5,260.0,159.72,101.58
2016,10,24,8,30,629.0,87.0,2.2,21.0,311.0,215.25,147.11
2016,10,24,8,45,500.5,126.0,2.5,22.0,321.0,254.05,185.91
2016,10,24,9,0,372.0,165.0,2.8,23.0,331.0,277.59,210.13
2016,10,24,9,15,299.5,197.5,2.75,23.5,340.0,302.74,232.38
2016,10,24,9,30,227.0,230.0,2.7,24.0,349.0,317.79,245.09
2016,10,24,9,45,266.5,243.5,2.65,25.0,393.0,367.74,282.77
2016,10,24,10,0,306.0,257.0,2.6,26.0,437.0,419.25,320.77
2016,10,24,10,15,176.0,266.0,2.5,26.0,371.0,363.71,278.19
2016,10,24,10,30,46.0,275.0,2.4,26.0,305.0,294.04,223.77
2016,10,24,10,45,128.5,303.0,2.35,26.5,390.5,388.12,295.04
2016,10,24,11,0,211.0,331.0,2.3,27.0,476.0,484.11,365.27
2016,10,24,11,15,230.0,337.5,2.3,27.0,499.5,515.9,387.91
2016,10,24,11,30,249.0,344.0,2.3,27.0,523.0,548.28,411.17
2016,10,24,11,45,311.0,334.0,2.3,27.5,560.5,608.72,454.16
2016,10,24,12,0,373.0,324.0,2.3,28.0,598.0,662.43,491.75
2016,10,24,12,15,272.5,343.0,2.3,28.0,543.0,606.62,450.27
2016,10,24,12,30,172.0,362.0,2.3,28.0,488.0,534.64,397.53
2016,10,24,12,45,231.5,349.5,2.3,28.5,517.5,580.16,431.21
2016,10,24,13,0,291.0,337.0,2.3,29.0,547.0,638.7,472.55
2016,10,24,13,15,285.5,330.0,2.3,29.0,532.0,630.81,467.09
2016,10,24,13,30,280.0,323.0,2.3,29.0,517.0,621.53,461.18
2016,10,24,13,45,531.0,225.0,2.35,29.0,577.0,757.05,562.61
2016,10,24,14,0,782.0,127.0,2.4,29.0,637.0,874.06,643.71
2016,10,24,14,15,768.5,124.5,2.4,29.0,605.0,851.74,628.94
2016,10,24,14,30,755.0,122.0,2.4,29.0,573.0,831.41,616.78
2016,10,24,14,45,736.5,118.5,2.45,29.0,534.5,798.19,596.22
2016,10,24,15,0,718.0,115.0,2.5,29.0,496.0,762.75,574.0
2016,10,24,15,15,692.5,110.5,2.5,28.5,452.5,718.44,546.12
2016,10,24,15,30,667.0,106.0,2.5,28.0,409.0,672.87,516.8
2016,10,24,15,45,633.5,99.5,2.55,28.0,361.5,618.02,479.27
2016,10,24,16,0,600.0,93.0,2.6,28.0,314.0,563.21,439.89
2016,10,24,16,15,549.5,85.5,2.3,27.5,264.0,496.23,389.56
2016,10,24,16,30,499.0,78.0,2.0,27.0,214.0,431.47,339.31
2016,10,24,16,45,426.5,67.0,1.75,26.5,165.0,350.49,274.93
2016,10,24,17,0,354.0,56.0,1.5,26.0,116.0,279.52,216.15
2016,10,24,17,15,240.0,40.5,1.45,25.0,74.5,189.56,140.88
2016,10,24,17,30,126.0,25.0,1.4,24.0,33.0,102.58,39.16
2016,10,24,17,45,63.0,12.5,1.35,23.5,16.5,35.67,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.2,16.5,4.0,3.81,0.0
2016,10,25,7,0,0.0,8.0,1.3,17.0,8.0,7.41,0.0
2016,10,25,7,15,0.0,21.5,1.4,17.5,21.5,19.95,10.83
2016,10,25,7,30,0.0,35.0,1.5,18.0,35.0,32.52,22.54
2016,10,25,7,45,0.0,51.5,1.65,18.5,51.5,47.39,34.08
2016,10,25,8,0,0.0,68.0,1.8,19.0,68.0,62.37,46.76
2016,10,25,8,15,0.0,85.0,1.95,19.5,85.0,77.95,59.67
2016,10,25,8,30,0.0,102.0,2.1,20.0,102.0,93.68,72.45
2016,10,25,8,45,27.0,141.5,2.25,20.5,153.5,136.59,106.38
2016,10,25,9,0,54.0,181.0,2.4,21.0,205.0,183.87,143.56
2016,10,25,9,15,101.5,207.0,2.45,21.5,258.0,230.93,180.04
2016,10,25,9,30,149.0,233.0,2.5,22.0,311.0,285.53,222.32
2016,10,25,9,45,138.5,252.0,2.55,22.5,328.5,308.69,239.9
2016,10,25,10,0,128.0,271.0,2.6,23.0,346.0,330.74,256.27
2016,10,25,10,15,213.0,280.0,2.65,23.0,413.0,399.24,309.25
2016,10,25,10,30,298.0,289.0,2.7,23.0,480.0,480.4,370.89
2016,10,25,10,45,401.5,268.0,2.75,23.5,537.0,546.68,420.74
2016,10,25,11,0,505.0,247.0,2.8,24.0,594.0,626.77,479.72
2016,10,25,11,15,442.0,279.0,2.85,24.0,588.5,632.68,482.32
2016,10,25,11,30,379.0,311.0,2.9,24.0,583.0,625.81,476.15
2016,10,25,11,45,390.5,313.0,2.95,24.5,596.0,651.82,494.28
2016,10,25,12,0,402.0,315.0,3.0,25.0,609.0,676.98,511.46
2016,10,25,12,15,456.5,291.5,3.0,25.0,625.5,721.55,544.17
2016,10,25,12,30,511.0,268.0,3.0,25.0,642.0,756.94,570.36
2016,10,25,12,45,445.5,290.0,3.05,25.5,613.5,731.31,549.99
2016,10,25,13,0,380.0,312.0,3.1,26.0,585.0,691.66,520.38
2016,10,25,13,15,383.0,303.0,3.05,26.0,573.0,689.5,519.65
2016,10,25,13,30,386.0,294.0,3.0,26.0,561.0,685.56,517.51
2016,10,25,13,45,505.0,241.0,2.95,26.0,577.0,749.9,566.37
2016,10,25,14,0,624.0,188.0,2.9,26.0,593.0,802.33,606.1
2016,10,25,14,15,708.5,151.0,2.85,26.0,589.0,831.81,626.82
2016,10,25,14,30,793.0,114.0,2.8,26.0,585.0,849.18,639.47
2016,10,25,14,45,407.0,156.0,2.75,26.0,397.5,549.42,425.45
2016,10,25,15,0,21.0,198.0,2.7,26.0,210.0,214.46,164.56
2016,10,25,15,15,165.5,188.5,2.45,25.5,264.5,347.58,273.31
2016,10,25,15,30,310.0,179.0,2.2,25.0,319.0,460.1,361.89
2016,10,25,15,45,294.5,162.0,1.95,25.0,282.5,420.04,330.97
2016,10,25,16,0,279.0,145.0,1.7,25.0,246.0,380.09,300.45
2016,10,25,16,15,261.0,124.0,1.5,24.0,207.0,333.56,265.38
2016,10,25,16,30,243.0,103.0,1.3,23.0,168.0,287.59,229.53
2016,10,25,16,45,213.0,82.0,1.15,22.5,130.0,235.41,186.92
2016,10,25,17,0,183.0,61.0,1.0,22.0,92.0,185.27,144.6
2016,10,25,17,15,121.5,41.5,1.0,21.5,59.0,124.59,92.15
2016,10,25,17,30,60.0,22.0,1.0,21.0,26.0,61.58,15.81
2016,10,25,17,45,30.0,11.0,1.05,21.0,13.0,21.75,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,54.0,9.5,1.25,16.5,12.0,9.05,0.0
2016,10,26,7,0,108.0,19.0,1.3,17.0,24.0,15.09,0.0
2016,10,26,7,15,234.5,34.0,1.5,17.5,64.0,26.55,16.1
2016,10,26,7,30,361.0,49.0,1.7,18.0,104.0,38.91,28.0
2016,10,26,7,45,444.0,58.0,1.95,19.0,153.0,58.8,34.78
2016,10,26,8,0,527.0,67.0,2.2,20.0,202.0,104.5,60.16
2016,10,26,8,15,579.0,74.0,2.5,21.0,252.0,153.75,96.46
2016,10,26,8,30,631.0,81.0,2.8,22.0,302.0,208.99,141.55
2016,10,26,8,45,666.5,86.0,3.1,23.0,350.5,263.5,188.19
2016,10,26,9,0,702.0,91.0,3.4,24.0,399.0,321.34,237.44
2016,10,26,9,15,481.0,157.0,3.3,24.5,378.0,337.63,256.8
2016,10,26,9,30,260.0,223.0,3.2,25.0,357.0,327.83,252.09
2016,10,26,9,45,522.5,164.5,3.15,25.5,461.0,423.37,325.89
2016,10,26,10,0,785.0,106.0,3.1,26.0,565.0,542.31,416.59
2016,10,26,10,15,798.0,108.5,3.0,26.0,597.5,592.25,454.39
2016,10,26,10,30,811.0,111.0,2.9,26.0,630.0,641.24,490.77
2016,10,26,10,45,817.5,113.5,2.8,26.5,654.5,684.57,521.09
2016,10,26,11,0,824.0,116.0,2.7,27.0,679.0,725.9,548.77
2016,10,26,11,15,830.0,117.5,2.65,27.5,696.0,763.61,572.63
2016,10,26,11,30,836.0,119.0,2.6,28.0,713.0,798.88,594.52
2016,10,26,11,45,529.0,236.0,2.55,28.5,613.5,694.4,517.29
2016,10,26,12,0,222.0,353.0,2.5,29.0,514.0,554.13,411.18
2016,10,26,12,15,543.0,230.5,2.45,29.0,625.5,731.83,544.09
2016,10,26,12,30,864.0,108.0,2.4,29.0,737.0,890.08,651.3
2016,10,26,12,45,635.0,205.0,2.4,29.0,665.0,814.46,599.53
2016,10,26,13,0,406.0,302.0,2.4,29.0,593.0,703.55,519.45
2016,10,26,13,15,344.5,310.0,2.4,29.0,552.5,661.55,490.36
2016,10,26,13,30,283.0,318.0,2.4,29.0,512.0,617.91,459.26
2016,10,26,13,45,217.0,312.0,2.4,29.5,458.0,539.52,402.81
2016,10,26,14,0,151.0,306.0,2.4,30.0,404.0,474.58,354.98
2016,10,26,14,15,478.5,203.0,2.35,29.5,489.5,677.54,509.51
2016,10,26,14,30,806.0,100.0,2.3,29.0,575.0,842.49,625.39
2016,10,26,14,45,781.0,100.0,2.3,29.0,535.5,806.75,601.23
2016,10,26,15,0,756.0,100.0,2.3,29.0,496.0,768.84,577.19
2016,10,26,15,15,732.0,96.5,2.25,28.5,452.5,730.14,553.09
2016,10,26,15,30,708.0,93.0,2.2,28.0,409.0,686.0,524.72
2016,10,26,15,45,676.0,87.5,2.2,28.0,361.0,632.35,488.17
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,578.57,450.27
2016,10,26,16,15,595.0,75.5,1.9,27.5,263.0,512.48,400.69
2016,10,26,16,30,546.0,69.0,1.6,27.0,213.0,448.49,351.0
2016,10,26,16,45,474.5,59.0,1.35,26.5,164.0,370.06,288.58
2016,10,26,17,0,403.0,49.0,1.1,26.0,115.0,296.99,228.09
2016,10,26,17,15,280.5,35.5,1.1,25.0,73.0,202.29,148.46
2016,10,26,17,30,158.0,22.0,1.1,24.0,31.0,109.86,18.44
2016,10,26,17,45,79.0,11.0,1.1,23.5,15.5,40.02,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.0,9.0,1.45,17.5,10.5,8.58,0.0
2016,10,27,7,0,72.0,18.0,1.6,18.0,21.0,15.03,0.0
2016,10,27,7,15,187.5,35.5,1.75,18.5,59.5,27.8,16.83
2016,10,27,7,30,303.0,53.0,1.9,19.0,98.0,40.76,29.4
2016,10,27,7,45,390.5,64.0,2.05,20.0,146.5,61.01,37.67
2016,10,27,8,0,478.0,75.0,2.2,21.0,195.0,107.01,64.0
2016,10,27,8,15,532.0,83.0,2.05,21.5,245.0,154.32,98.64
2016,10,27,8,30,586.0,91.0,1.9,22.0,295.0,207.99,142.02
2016,10,27,8,45,628.0,96.0,1.8,23.0,343.5,261.58,186.85
2016,10,27,9,0,670.0,101.0,1.7,24.0,392.0,319.36,234.72
2016,10,27,9,15,696.5,105.5,1.5,24.5,436.5,374.45,279.99
2016,10,27,9,30,723.0,110.0,1.3,25.0,481.0,431.26,324.88
2016,10,27,9,45,743.5,113.0,1.15,26.0,520.0,485.02,365.17
2016,10,27,10,0,764.0,116.0,1.0,27.0,559.0,539.2,403.78
2016,10,27,10,15,778.0,118.5,1.05,27.0,591.5,589.06,440.76
2016,10,27,10,30,792.0,121.0,1.1,27.0,624.0,637.81,476.09
2016,10,27,10,45,800.5,123.5,1.2,27.5,649.5,681.73,506.76
2016,10,27,11,0,809.0,126.0,1.3,28.0,675.0,723.88,535.6
2016,10,27,11,15,815.5,127.0,1.4,28.0,692.0,760.95,560.56
2016,10,27,11,30,822.0,128.0,1.5,28.0,709.0,795.66,583.8
2016,10,27,11,45,503.0,241.0,1.65,28.5,598.0,677.34,499.74
2016,10,27,12,0,184.0,354.0,1.8,29.0,487.0,522.96,385.89
2016,10,27,12,15,216.5,350.5,1.85,29.0,507.0,554.36,410.07
2016,10,27,12,30,249.0,347.0,1.9,29.0,527.0,586.07,433.18
2016,10,27,12,45,557.5,227.0,1.95,29.5,624.0,762.62,561.52
2016,10,27,13,0,866.0,107.0,2.0,30.0,721.0,911.21,659.38
2016,10,27,13,15,861.0,106.0,2.0,30.0,704.5,911.45,658.57
2016,10,27,13,30,856.0,105.0,2.0,30.0,688.0,915.76,662.04
2016,10,27,13,45,849.0,103.0,2.05,30.0,664.0,906.03,657.06
2016,10,27,14,0,842.0,101.0,2.1,30.0,640.0,892.8,650.04
2016,10,27,14,15,830.0,99.0,2.1,29.5,608.0,871.73,638.79
2016,10,27,14,30,818.0,97.0,2.1,29.0,576.0,847.54,625.53
2016,10,27,14,45,797.0,95.5,2.15,29.0,537.0,813.31,604.65
2016,10,27,15,0,776.0,94.0,2.2,29.0,498.0,776.74,582.01
2016,10,27,15,15,752.5,90.5,2.2,28.5,454.0,733.76,555.38
2016,10,27,15,30,729.0,87.0,2.2,28.0,410.0,693.22,529.93
2016,10,27,15,45,696.0,82.5,2.25,28.0,361.5,639.48,493.61
2016,10,27,16,0,663.0,78.0,2.3,28.0,313.0,585.64,456.08
2016,10,27,16,15,614.0,71.5,2.05,27.5,262.5,518.99,406.21
2016,10,27,16,30,565.0,65.0,1.8,27.0,212.0,454.44,356.16
2016,10,27,16,45,494.5,55.5,1.55,26.5,163.0,376.58,293.93
2016,10,27,17,0,424.0,46.0,1.3,26.0,114.0,304.04,233.5
2016,10,27,17,15,298.5,33.0,1.25,25.0,72.0,207.87,151.69
2016,10,27,17,30,173.0,20.0,1.2,24.0,30.0,112.74,1.81
2016,10,27,17,45,86.5,10.0,1.2,23.0,15.0,41.74,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,80.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,160.0,17.0,0.9,16.0,23.0,16.2,0.0
2016,10,28,7,15,298.0,30.0,1.0,16.5,65.0,24.13,13.83
2016,10,28,7,30,436.0,43.0,1.1,17.0,107.0,33.67,23.53
2016,10,28,7,45,518.5,51.5,1.25,18.0,158.0,54.32,30.26
2016,10,28,8,0,601.0,60.0,1.4,19.0,209.0,103.91,57.09
2016,10,28,8,15,651.5,66.0,1.5,20.0,261.0,156.34,95.61
2016,10,28,8,30,702.0,72.0,1.6,21.0,313.0,214.44,143.17
2016,10,28,8,45,738.0,76.0,1.75,22.0,363.5,273.98,193.99
2016,10,28,9,0,774.0,80.0,1.9,23.0,414.0,334.57,245.46
2016,10,28,9,15,797.5,83.5,2.0,23.5,459.5,392.77,294.72
2016,10,28,9,30,821.0,87.0,2.1,24.0,505.0,452.13,343.47
2016,10,28,9,45,840.0,88.5,2.25,24.5,545.5,508.11,388.41
2016,10,28,10,0,859.0,90.0,2.4,25.0,586.0,564.08,432.0
2016,10,28,10,15,871.0,92.0,2.45,25.5,619.0,616.11,471.05
2016,10,28,10,30,883.0,94.0,2.5,26.0,652.0,665.0,506.76
2016,10,28,10,45,893.5,94.5,2.55,26.5,678.5,711.06,539.53
2016,10,28,11,0,904.0,95.0,2.6,27.0,705.0,755.18,568.69
2016,10,28,11,15,909.0,95.5,2.6,27.0,722.0,792.96,593.71
2016,10,28,11,30,914.0,96.0,2.6,27.0,739.0,827.96,616.73
2016,10,28,11,45,921.0,94.0,2.6,27.5,749.0,858.94,635.71
2016,10,28,12,0,928.0,92.0,2.6,28.0,759.0,886.86,652.56
2016,10,28,12,15,928.0,92.0,2.6,28.0,759.0,907.69,666.02
2016,10,28,12,30,928.0,92.0,2.6,28.0,759.0,924.93,677.25
2016,10,28,12,45,926.0,91.5,2.6,28.5,750.5,936.13,683.32
2016,10,28,13,0,924.0,91.0,2.6,29.0,742.0,943.57,687.09
2016,10,28,13,15,918.5,90.0,2.6,29.0,725.0,943.46,687.5
2016,10,28,13,30,913.0,89.0,2.6,29.0,708.0,939.55,685.67
2016,10,28,13,45,905.0,88.0,2.6,29.0,683.0,929.64,680.1
2016,10,28,14,0,897.0,87.0,2.6,29.0,658.0,916.11,672.34
2016,10,28,14,15,885.5,85.0,2.55,29.0,625.0,894.79,659.15
2016,10,28,14,30,874.0,83.0,2.5,29.0,592.0,870.2,643.92
2016,10,28,14,45,858.0,81.0,2.5,29.0,552.5,838.71,624.45
2016,10,28,15,0,842.0,79.0,2.5,29.0,513.0,811.65,607.93
2016,10,28,15,15,820.0,76.0,2.45,28.5,468.0,768.83,581.2
2016,10,28,15,30,798.0,73.0,2.4,28.0,423.0,724.19,552.81
2016,10,28,15,45,766.5,69.0,2.4,28.0,373.5,669.79,515.99
2016,10,28,16,0,735.0,65.0,2.4,28.0,324.0,614.92,477.88
2016,10,28,16,15,688.0,60.0,2.1,27.0,272.0,548.5,429.74
2016,10,28,16,30,641.0,55.0,1.8,26.0,220.0,487.88,382.93
2016,10,28,16,45,565.0,48.0,1.5,25.5,168.5,406.88,317.79
2016,10,28,17,0,489.0,41.0,1.2,25.0,117.0,331.66,254.62
2016,10,28,17,15,354.5,30.0,1.15,24.0,73.5,230.73,167.6
2016,10,28,17,30,220.0,19.0,1.1,23.0,30.0,130.31,0.0
2016,10,28,17,45,110.0,9.5,1.1,22.0,15.0,49.85,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,71.5,8.0,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,143.0,16.0,1.6,17.0,22.0,15.25,0.0
2016,10,29,7,15,288.5,29.0,1.85,17.5,63.5,23.32,12.84
2016,10,29,7,30,434.0,42.0,2.1,18.0,105.0,32.91,22.69
2016,10,29,7,45,524.5,49.0,2.4,19.0,156.0,51.8,28.19
2016,10,29,8,0,615.0,56.0,2.7,20.0,207.0,100.99,54.04
2016,10,29,8,15,664.5,61.5,2.75,20.5,258.5,153.53,92.77
2016,10,29,8,30,714.0,67.0,2.8,21.0,310.0,213.62,142.47
2016,10,29,8,45,751.5,70.0,2.9,22.0,360.0,270.96,191.96
